Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.09
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.73
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,feeder,10.0,N Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,33.6
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,45.58
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,25.43
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,43.57
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,79.5
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,194.2
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,110.5
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,184.6
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.12
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,30.04
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,19.41
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,31.63
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,feeder,40.0,N Current (RMS),A,48.0
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,129.4
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,83.2
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,133.5
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.42
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.16
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.02
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.78
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,feeder,30.0,N Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.8
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.17
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,feeder,20.0,N Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.18
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.7
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,feeder,10.0,N Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,33.7
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,46.55
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,26.55
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,45.35
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,77.8
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,197.6
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,115.1
532460,Fields Park Newport,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,192.1
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.15
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,32.64
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,20.82
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,30.56
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,feeder,40.0,N Current (RMS),A,50.5
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,139.4
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,88.7
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,129.6
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.58
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.42
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.2
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.63
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,feeder,30.0,N Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,34.1
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.22
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.31
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,feeder,20.0,N Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.1
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.82
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,feeder,10.0,N Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,33.8
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,49.38
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,27.87
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,43.32
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,82.4
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,208.7
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,120.1
532460,Fields Park Newport,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,183.5
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.94
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,30.3
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,21.67
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,23.78
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,feeder,40.0,N Current (RMS),A,45.6
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,131.9
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,92.6
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,101.5
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.14
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.96
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.05
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.96
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,feeder,30.0,N Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.7
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,feeder,20.0,N Current (RMS),A,8.6
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.92
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.6
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,feeder,10.0,N Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,33.8
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,45.4
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,28.72
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,37.75
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,68.7
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,194.8
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,124.1
532460,Fields Park Newport,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,161.2
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.66
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,25.96
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,23.07
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,22.15
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,feeder,40.0,N Current (RMS),A,43.5
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,114.9
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,98.1
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,95.8
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.35
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.35
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.73
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,feeder,30.0,N Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.3
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.29
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,feeder,20.0,N Current (RMS),A,6.0
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.03
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.55
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,feeder,10.0,N Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,33.9
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,39.63
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,30.46
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,34.79
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,60.4
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,171.6
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,130.6
532460,Fields Park Newport,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,149.4
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.14
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,26.78
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,19.24
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,24.94
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,feeder,40.0,N Current (RMS),A,41.0
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,117.5
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,83.0
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,106.7
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.6
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.4
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.25
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.32
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,feeder,30.0,N Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.0
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.0
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.22
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,feeder,20.0,N Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.24
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.55
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,feeder,10.0,N Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,34.0
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,40.86
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,26.27
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,40.02
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,66.2
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,176.0
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,114.6
532460,Fields Park Newport,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,170.9
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.35
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,27.0
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,20.93
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,24.74
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,feeder,40.0,N Current (RMS),A,40.4
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,117.7
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,89.3
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,105.2
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.64
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.41
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.06
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.42
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,feeder,30.0,N Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.9
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.67
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,feeder,20.0,N Current (RMS),A,6.9
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.47
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.95
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,feeder,10.0,N Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,34.0
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,41.1
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,27.85
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,38.78
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,63.5
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,175.9
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,120.4
532460,Fields Park Newport,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,164.6
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.96
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,26.93
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,18.28
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,25.01
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,feeder,40.0,N Current (RMS),A,42.2
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,117.4
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,79.6
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,106.6
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.07
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.32
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.26
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,feeder,30.0,N Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.14
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,feeder,20.0,N Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.5
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.64
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,feeder,10.0,N Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,34.1
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,40.64
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,25.68
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,41.76
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,69.1
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,174.3
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,112.2
532460,Fields Park Newport,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,177.9
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.53
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,26.79
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,18.63
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,22.56
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,feeder,40.0,N Current (RMS),A,42.3
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,117.5
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,81.0
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,96.7
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.73
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.05
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.13
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,feeder,30.0,N Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.4
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.08
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,feeder,20.0,N Current (RMS),A,8.2
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.38
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.05
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,feeder,10.0,N Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,34.1
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.15
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,39.99
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,26.3
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,36.89
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,62.6
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,172.4
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,115.0
532460,Fields Park Newport,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,157.8
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.11
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,27.14
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,18.72
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,24.23
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,feeder,40.0,N Current (RMS),A,44.4
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,118.7
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,81.0
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,103.7
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.03
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.7
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.29
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.21
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,feeder,30.0,N Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.17
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,feeder,20.0,N Current (RMS),A,7.3
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.43
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.93
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,feeder,10.0,N Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,34.2
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,40.44
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,26.32
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,38.34
