Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,67.5
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,173.9
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,114.6
532460,Fields Park Newport,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,163.5
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.37
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,28.8
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,17.7
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,24.07
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,feeder,40.0,N Current (RMS),A,47.0
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,125.7
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,76.9
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,102.9
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.89
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.6
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,feeder,30.0,N Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.4
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.36
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.2
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,feeder,20.0,N Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.3
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.87
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,feeder,10.0,N Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,34.3
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,42.35
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,25.43
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,39.14
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,69.5
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,182.0
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,111.2
532460,Fields Park Newport,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,166.9
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.74
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,30.52
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,17.65
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,26.19
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,feeder,40.0,N Current (RMS),A,51.0
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,132.3
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,76.9
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,112.1
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.63
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.31
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.95
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,feeder,30.0,N Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.3
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.33
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.26
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.26
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,feeder,20.0,N Current (RMS),A,6.5
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.42
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.3
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,feeder,10.0,N Current (RMS),A,23.1
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,34.3
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,43.9
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,25.6
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,43.71
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,78.9
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,188.3
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,112.2
532460,Fields Park Newport,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,186.7
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.32
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,29.19
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,19.83
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,30.76
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,feeder,40.0,N Current (RMS),A,45.5
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,126.8
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,85.5
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,129.8
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.77
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.53
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.06
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,feeder,30.0,N Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.3
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.9
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.3
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,feeder,20.0,N Current (RMS),A,8.3
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.6
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.54
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.84
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,feeder,10.0,N Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,54.4
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,34.4
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,42.86
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,30.06
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,52.94
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,79.6
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,183.7
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,129.6
532460,Fields Park Newport,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,223.0
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.84
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,30.16
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,17.93
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,31.56
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,feeder,40.0,N Current (RMS),A,48.2
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,130.7
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,77.9
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,132.8
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.79
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.52
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.14
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.12
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,feeder,30.0,N Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.3
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.24
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,feeder,20.0,N Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.59
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.81
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,feeder,10.0,N Current (RMS),A,27.3
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,34.4
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.34
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,43.51
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,26.03
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,53.41
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,84.7
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,186.2
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,113.7
532460,Fields Park Newport,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,224.3
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.91
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,32.16
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,18.42
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,33.15
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,feeder,40.0,N Current (RMS),A,50.5
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,138.7
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,79.3
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,138.9
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.93
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.78
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.48
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.37
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,feeder,30.0,N Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.36
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,feeder,20.0,N Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.58
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.28
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,feeder,10.0,N Current (RMS),A,31.3
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,60.1
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,34.4
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.92
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,45.88
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,26.85
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,56.8
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,89.0
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,195.7
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,116.1
532460,Fields Park Newport,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,237.7
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.19
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,31.46
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,20.21
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,34.62
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,feeder,40.0,N Current (RMS),A,49.8
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,136.3
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,86.6
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,145.0
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.07
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.87
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.72
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.16
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,feeder,30.0,N Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.1
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,feeder,20.0,N Current (RMS),A,8.6
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.45
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.16
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,feeder,10.0,N Current (RMS),A,33.9
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,63.6
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,34.5
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.51
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,44.97
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,28.77
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,59.11
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,91.7
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,192.6
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,123.9
532460,Fields Park Newport,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,247.2
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.17
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,42.73
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,21.33
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,44.37
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,feeder,40.0,N Current (RMS),A,73.1
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,180.7
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,91.6
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,185.6
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.88
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.81
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.61
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,feeder,30.0,N Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.2
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,feeder,20.0,N Current (RMS),A,8.8
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.91
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.29
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,feeder,10.0,N Current (RMS),A,30.3
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,56.5
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,32.7
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.65
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,55.97
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,30.61
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,67.54
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,109.2
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,236.8
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,131.7
532460,Fields Park Newport,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,282.9
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.44
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,44.25
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,19.42
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,46.57
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,feeder,40.0,N Current (RMS),A,83.6
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,187.0
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,83.9
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,194.9
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.13
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.03
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.32
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,feeder,30.0,N Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.7
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.5
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,feeder,20.0,N Current (RMS),A,7.1
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.88
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.86
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,feeder,10.0,N Current (RMS),A,33.5
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,62.5
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,32.8
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.61
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,59.95
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,28.59
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,72.17
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,127.4
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,252.5
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,123.8
532460,Fields Park Newport,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,302.1
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.19
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,41.52
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,20.65
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,41.91
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,feeder,40.0,N Current (RMS),A,68.6
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,176.6
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,88.9
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,175.7
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.73
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.8
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.72
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.08
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,feeder,30.0,N Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.9
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,feeder,20.0,N Current (RMS),A,8.2
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.37
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.81
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.15
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,feeder,10.0,N Current (RMS),A,28.0
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,55.5
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,32.8
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.11
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,54.55
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,29.87
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,64.59
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,103.3
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,231.5
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,129.0
532460,Fields Park Newport,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,270.8
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.79
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,41.04
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,20.76
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,41.4
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,feeder,40.0,N Current (RMS),A,71.0
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,173.7
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,88.6
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,173.4
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.21
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.8
