Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.17
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,feeder,30.0,N Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.76
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,feeder,20.0,N Current (RMS),A,6.9
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.99
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.95
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,feeder,10.0,N Current (RMS),A,29.3
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.9
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,32.9
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,52.19
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,30.08
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,64.32
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,107.0
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,220.7
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,128.7
532460,Fields Park Newport,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,269.2
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.15
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,40.31
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,22.14
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,41.84
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,feeder,40.0,N Current (RMS),A,65.5
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,170.8
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,94.4
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,175.2
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.9
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.15
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.43
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,feeder,30.0,N Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,34.0
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.09
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,feeder,20.0,N Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.8
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.47
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,feeder,10.0,N Current (RMS),A,29.0
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.9
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,32.9
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,51.33
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,33.19
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,65.51
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,101.9
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,217.3
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,141.6
532460,Fields Park Newport,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,274.4
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.95
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,42.59
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,21.57
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,44.18
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,feeder,40.0,N Current (RMS),A,73.8
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,180.4
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,92.5
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,184.9
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.91
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.38
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.42
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,feeder,30.0,N Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.8
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.42
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.07
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,feeder,20.0,N Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.61
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.97
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,feeder,10.0,N Current (RMS),A,31.4
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.1
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,32.9
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,53.59
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,32.99
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,68.64
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,110.5
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,226.9
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,141.3
532460,Fields Park Newport,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,287.0
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.72
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,42.89
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,23.27
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,45.46
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,feeder,40.0,N Current (RMS),A,69.0
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,181.9
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,99.2
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,190.3
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.77
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.33
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.84
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,feeder,30.0,N Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.6
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.95
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.59
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.55
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,feeder,20.0,N Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.72
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.42
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,feeder,10.0,N Current (RMS),A,35.2
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,60.9
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.46
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,55.33
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,34.88
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,70.28
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,106.5
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,234.3
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,148.7
532460,Fields Park Newport,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,294.1
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.15
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,44.24
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,23.29
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,45.27
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,feeder,40.0,N Current (RMS),A,71.3
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,187.8
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,99.9
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,189.9
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.49
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.02
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.66
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,feeder,30.0,N Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.8
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.43
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.58
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,feeder,20.0,N Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.93
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.23
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.45
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,feeder,10.0,N Current (RMS),A,31.6
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,57.0
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.49
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,56.38
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,34.98
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,68.97
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,106.9
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,239.0
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,150.0
532460,Fields Park Newport,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,289.6
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.72
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,47.07
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,23.87
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,47.01
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,feeder,40.0,N Current (RMS),A,78.3
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,198.2
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,101.6
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,196.4
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.22
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.89
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.2
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,feeder,30.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.61
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.05
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,feeder,20.0,N Current (RMS),A,7.9
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.06
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.3
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.95
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,feeder,10.0,N Current (RMS),A,33.4
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.1
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,59.96
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,34.11
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,71.78
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,117.1
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,252.3
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,145.5
532460,Fields Park Newport,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,300.1
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.41
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,45.8
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,23.2
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,40.16
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,feeder,40.0,N Current (RMS),A,73.4
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,194.1
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,99.9
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,169.6
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.97
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.08
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.77
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,feeder,30.0,N Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.9
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.79
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.05
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,feeder,20.0,N Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.74
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.4
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.05
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,feeder,10.0,N Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,57.29
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,33.83
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,58.03
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,96.4
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,243.1
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,146.1
532460,Fields Park Newport,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,245.7
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.85
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,50.52
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,26.19
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,38.65
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,feeder,40.0,N Current (RMS),A,81.6
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,213.7
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,111.7
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,163.6
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.2
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.25
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.56
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,feeder,30.0,N Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.3
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.6
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.02
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,feeder,20.0,N Current (RMS),A,8.4
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.18
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.88
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.01
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,feeder,10.0,N Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,65.2
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,37.34
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,55.47
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,104.6
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,275.7
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,160.1
532460,Fields Park Newport,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,235.0
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.07
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,51.14
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,24.86
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,40.7
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,feeder,40.0,N Current (RMS),A,80.9
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,217.2
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,107.4
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,172.6
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.15
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.27
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.28
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,feeder,30.0,N Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.7
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.61
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.37
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,feeder,20.0,N Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.26
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.7
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.3
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,feeder,10.0,N Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,63.16
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,35.35
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,59.65
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,103.5
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,268.4
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,153.8
532460,Fields Park Newport,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,253.2
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.66
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,52.27
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,27.27
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,41.52
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,feeder,40.0,N Current (RMS),A,82.9
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,221.7
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,116.6
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,175.7
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.93
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.06
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.31
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,feeder,30.0,N Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.3
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.9
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,feeder,20.0,N Current (RMS),A,8.1
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.63
