Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.84
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.89
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,feeder,10.0,N Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,64.96
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,39.0
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,60.17
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,102.7
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,275.9
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,167.5
532460,Fields Park Newport,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,254.7
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.23
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,50.8
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,31.02
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,47.54
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,feeder,40.0,N Current (RMS),A,75.2
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,213.7
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,131.9
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,199.0
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.92
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.37
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.4
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.46
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,feeder,30.0,N Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.43
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,feeder,20.0,N Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.12
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.37
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.06
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,feeder,10.0,N Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.8
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,65.38
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,43.62
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,68.48
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,102.3
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,274.9
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,185.4
532460,Fields Park Newport,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,286.6
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.24
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,53.45
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,29.81
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,44.86
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,feeder,40.0,N Current (RMS),A,79.7
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,226.2
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,126.9
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,189.3
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.1
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.83
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.62
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,feeder,30.0,N Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.5
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.6
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.27
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,feeder,20.0,N Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.2
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.72
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.78
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,feeder,10.0,N Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,69.03
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,43.36
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,62.85
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,99.4
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,292.1
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,185.2
532460,Fields Park Newport,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,265.3
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.27
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,56.45
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,33.09
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,38.58
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,feeder,40.0,N Current (RMS),A,85.4
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,239.2
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,140.8
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,164.4
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.2
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.75
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.4
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.16
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,feeder,30.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,32.4
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.0
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.88
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,feeder,20.0,N Current (RMS),A,9.1
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.16
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.06
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.72
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,feeder,10.0,N Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,74.05
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,48.33
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,58.34
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,103.4
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,313.2
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,206.5
532460,Fields Park Newport,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,248.0
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.4
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,56.49
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,33.91
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,38.22
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,feeder,40.0,N Current (RMS),A,82.6
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,238.8
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,144.1
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,162.1
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.08
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.46
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.12
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,feeder,30.0,N Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,36.2
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.3
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.43
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.78
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,feeder,20.0,N Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.06
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.72
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.73
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,feeder,10.0,N Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,33.2
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,74.26
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,51.51
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,60.85
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,99.0
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,313.9
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,219.0
532460,Fields Park Newport,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,257.7
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.86
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,57.31
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,39.19
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,41.67
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,feeder,40.0,N Current (RMS),A,79.6
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,242.1
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,166.2
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,176.1
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.43
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.23
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.93
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,feeder,30.0,N Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,37.0
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.6
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.12
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.8
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,feeder,20.0,N Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.12
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.38
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.12
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,feeder,10.0,N Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.8
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,33.2
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,76.98
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,60.6
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,64.72
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,96.2
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,324.6
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,257.9
532460,Fields Park Newport,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,273.1
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.63
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,54.51
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,38.62
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,42.76
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,feeder,40.0,N Current (RMS),A,74.4
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,231.6
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,164.7
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,181.2
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.64
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.93
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.36
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,feeder,30.0,N Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,34.8
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.2
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.96
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.74
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.59
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,feeder,20.0,N Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.66
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.59
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.85
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,feeder,10.0,N Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,33.2
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.17
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,71.77
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,59.87
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,68.56
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,97.0
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,305.0
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,255.3
532460,Fields Park Newport,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,290.0
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.54
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,57.46
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,37.38
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,44.3
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,feeder,40.0,N Current (RMS),A,82.7
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,242.4
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,158.6
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,186.6
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.4
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.7
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.62
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,feeder,30.0,N Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.2
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,41.9
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.19
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.06
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.22
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,feeder,20.0,N Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.01
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.83
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.86
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,feeder,10.0,N Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,33.2
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,76.07
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,53.97
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,72.0
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,109.7
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,320.9
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,229.4
532460,Fields Park Newport,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,302.5
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.74
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.59
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,60.47
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,35.69
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,45.36
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,feeder,40.0,N Current (RMS),A,85.6
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,256.2
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,152.6
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,192.0
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.9
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.42
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.41
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,feeder,30.0,N Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,44.9
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,37.9
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.81
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.11
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.01
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,feeder,20.0,N Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.61
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.78
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.5
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,feeder,10.0,N Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.7
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,33.2
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.93
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,79.79
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,55.0
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,71.29
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,109.0
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,337.6
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,235.6
532460,Fields Park Newport,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,301.7
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.87
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.75
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,62.74
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,33.95
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,42.84
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,feeder,40.0,N Current (RMS),A,97.0
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,265.4
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,146.2
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,182.0
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.34
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.85
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.23
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,feeder,30.0,N Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.8
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.5
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.8
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.25
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.91
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,feeder,20.0,N Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.43
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.76
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.52
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,feeder,10.0,N Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.8
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,83.76
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,50.67
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,66.5
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,123.4
