Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,354.0
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,218.9
532460,Fields Park Newport,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,282.3
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.11
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,65.23
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,38.88
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,41.41
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,feeder,40.0,N Current (RMS),A,98.4
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,275.9
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,165.5
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,175.8
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.92
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.98
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.96
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,feeder,30.0,N Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,34.7
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,47.7
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.1
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.64
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.22
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.48
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,feeder,20.0,N Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.76
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.09
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.15
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,feeder,10.0,N Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.0
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.6
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,88.56
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,58.18
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,64.99
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,120.8
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,374.2
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,248.6
532460,Fields Park Newport,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,276.0
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.75
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,67.68
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,40.99
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,41.18
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,feeder,40.0,N Current (RMS),A,101.7
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,286.3
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,174.4
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,175.1
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.43
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.02
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.51
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,feeder,30.0,N Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,41.2
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,56.2
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.0
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.2
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.91
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.48
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,feeder,20.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.96
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.63
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.72
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,feeder,10.0,N Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.8
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,92.27
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,61.55
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,64.88
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,124.6
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,390.0
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,262.7
532460,Fields Park Newport,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,276.0
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.84
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,66.28
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,43.23
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,40.25
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,feeder,40.0,N Current (RMS),A,103.2
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,282.2
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,184.4
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,172.5
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.95
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.67
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.59
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.83
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,feeder,30.0,N Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,42.2
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,45.7
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,51.5
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.94
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.41
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.7
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,feeder,20.0,N Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.4
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.73
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.05
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,feeder,10.0,N Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.1
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,91.29
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,62.97
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,65.84
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,128.6
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,388.4
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,269.4
532460,Fields Park Newport,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,281.2
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.86
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,59.05
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,48.8
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,44.77
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,feeder,40.0,N Current (RMS),A,79.6
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,250.5
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,206.5
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,189.8
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.25
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.78
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.47
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,feeder,30.0,N Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,39.7
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,51.6
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,50.3
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.22
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.74
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.24
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,feeder,20.0,N Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.67
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.83
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.7
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,feeder,10.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.26
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,82.2
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,72.15
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,73.17
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,103.4
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,347.9
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,305.8
532460,Fields Park Newport,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,309.7
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.5
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,61.15
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,46.73
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,41.57
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,feeder,40.0,N Current (RMS),A,86.0
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,257.9
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,197.2
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,175.4
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.11
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.46
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.89
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,feeder,30.0,N Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,39.4
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,36.7
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,47.2
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.49
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.94
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.92
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,feeder,20.0,N Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.73
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.1
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.18
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,feeder,10.0,N Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,49.7
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,88.48
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,65.24
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,67.55
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,115.0
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,371.8
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,276.2
532460,Fields Park Newport,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,284.5
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.44
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,71.05
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,47.48
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,41.49
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,feeder,40.0,N Current (RMS),A,98.7
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,298.4
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,199.7
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,175.0
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.74
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.2
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.59
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.38
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,feeder,30.0,N Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,52.4
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,46.5
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,42.4
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.35
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.46
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.99
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,feeder,20.0,N Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.44
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.5
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.03
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,feeder,10.0,N Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,48.7
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.59
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,100.04
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,67.03
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,65.89
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,129.5
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,421.1
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,283.4
532460,Fields Park Newport,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,278.3
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,76.65
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,44.56
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,37.04
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,feeder,40.0,N Current (RMS),A,118.2
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,321.0
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,187.7
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,156.9
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.05
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,21.37
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.56
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.3
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,feeder,30.0,N Current (RMS),A,28.9
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,90.0
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,49.8
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,42.0
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.61
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.65
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,feeder,20.0,N Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.35
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.67
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.41
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,feeder,10.0,N Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,52.5
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.4
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.22
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,115.99
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,64.44
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,60.78
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,172.0
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,484.7
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,272.5
532460,Fields Park Newport,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,257.4
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.1
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.62
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,58.96
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,40.69
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,39.69
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,feeder,40.0,N Current (RMS),A,78.8
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,248.9
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,172.5
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,168.6
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.99
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.58
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.98
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.26
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,feeder,30.0,N Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,39.5
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.5
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.2
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.07
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.55
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,feeder,20.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.23
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.34
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.81
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,feeder,10.0,N Current (RMS),A,35.2
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,60.8
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.9
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,85.14
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,59.09
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,65.32
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,111.0
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,358.6
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,251.4
532460,Fields Park Newport,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,277.4
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.47
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,64.04
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,41.25
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,41.35
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,feeder,40.0,N Current (RMS),A,86.3
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,268.0
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,173.7
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,174.5
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.38
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.22
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.74
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.75
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,feeder,30.0,N Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.1
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,41.7
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,36.0
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.19
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.45
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,feeder,20.0,N Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,17.6
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.82
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.93
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,feeder,10.0,N Current (RMS),A,40.5
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,73.9
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.74
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,92.45
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,62.01
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,67.48
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,115.9
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,386.0
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,261.8
532460,Fields Park Newport,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,285.0
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.78
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.31
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,73.33
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,39.15
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,39.65
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,feeder,40.0,N Current (RMS),A,119.0
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,307.9
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,166.4
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,167.6
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.9
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.81
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.04
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.94
