Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,feeder,30.0,N Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,48.8
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,44.2
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,43.6
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.3
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.28
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,feeder,20.0,N Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.67
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.83
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.7
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,feeder,10.0,N Current (RMS),A,37.5
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,69.6
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,32.9
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,105.11
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,58.41
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,61.57
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,164.2
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,440.6
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,249.7
532460,Fields Park Newport,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,260.2
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.84
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,78.23
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,41.11
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,41.55
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,feeder,40.0,N Current (RMS),A,127.8
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,327.2
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,173.1
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,175.5
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.92
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.94
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.07
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.19
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,feeder,30.0,N Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,48.8
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.8
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,41.0
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.92
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.72
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.88
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,feeder,20.0,N Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.98
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.51
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.8
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,feeder,10.0,N Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.3
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,32.9
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,107.06
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,59.42
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,64.42
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,165.0
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,448.5
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,251.4
532460,Fields Park Newport,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,272.3
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,71.93
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,53.12
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,35.2
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,feeder,40.0,N Current (RMS),A,124.4
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,301.5
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,222.8
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,150.1
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.65
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.99
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.91
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.45
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,feeder,30.0,N Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,36.6
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.4
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,41.8
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.37
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.85
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.71
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,feeder,20.0,N Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.5
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.1
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.94
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,feeder,10.0,N Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,32.9
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,92.79
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,73.98
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,56.3
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,137.8
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,389.1
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,311.1
532460,Fields Park Newport,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,239.3
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,65.98
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,49.5
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,36.74
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,feeder,40.0,N Current (RMS),A,104.5
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,276.9
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,208.0
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,156.6
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.92
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.55
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.11
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.54
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,feeder,30.0,N Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,35.3
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,48.9
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,45.6
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.24
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.45
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,feeder,20.0,N Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.92
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.04
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,feeder,10.0,N Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.3
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,32.8
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,85.46
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,70.44
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,60.78
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,114.0
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,358.9
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,296.8
532460,Fields Park Newport,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,258.1
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,70.76
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,49.22
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,35.91
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,feeder,40.0,N Current (RMS),A,115.6
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,297.0
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,206.8
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,153.1
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.8
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.6
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.28
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.52
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,feeder,30.0,N Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.2
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,44.4
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,42.0
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.01
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.05
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,feeder,20.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.38
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.13
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,feeder,10.0,N Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.6
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.0
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,32.8
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,91.47
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,69.89
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,59.61
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,124.2
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,384.0
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,294.2
532460,Fields Park Newport,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,253.2
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,71.05
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,45.88
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,40.35
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,feeder,40.0,N Current (RMS),A,109.9
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,299.2
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,193.9
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,172.2
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.07
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.98
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.03
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.92
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,feeder,30.0,N Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,41.6
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,39.0
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,43.0
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.54
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.71
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.16
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,feeder,20.0,N Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.33
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.01
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.79
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,feeder,10.0,N Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.9
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.8
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,32.8
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,97.91
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,64.63
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,67.22
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,136.3
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,412.4
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,274.1
532460,Fields Park Newport,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,285.9
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,65.65
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,51.52
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,48.69
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,feeder,40.0,N Current (RMS),A,81.1
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,274.3
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,215.5
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,204.4
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.63
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.21
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.55
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.59
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,feeder,30.0,N Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.4
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.0
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,46.6
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.67
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.39
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.7
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,feeder,20.0,N Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.8
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.75
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.33
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.65
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,feeder,10.0,N Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,54.7
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.8
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,32.7
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,94.27
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,68.79
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,77.63
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,115.1
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,393.6
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,288.7
532460,Fields Park Newport,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,325.4
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,68.78
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,51.72
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,45.43
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,feeder,40.0,N Current (RMS),A,96.3
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,287.3
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,216.3
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,192.1
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.75
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.38
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.04
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.47
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,feeder,30.0,N Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.3
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.8
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,45.7
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.61
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.1
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.74
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,feeder,20.0,N Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.9
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.48
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.94
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.41
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,feeder,10.0,N Current (RMS),A,33.6
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,65.3
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.0
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,32.6
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,97.25
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,72.8
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,74.05
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,125.2
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,405.8
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,305.1
532460,Fields Park Newport,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,312.2
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,65.73
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,42.17
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,44.6
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,feeder,40.0,N Current (RMS),A,94.6
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,276.5
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,178.4
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,190.9
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.01
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.55
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.96
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.12
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,feeder,30.0,N Current (RMS),A,34.6
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,35.7
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.8
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,58.5
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.62
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.28
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.19
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,feeder,20.0,N Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.47
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.12
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.36
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,feeder,10.0,N Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,57.2
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,32.6
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,92.37
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,63.53
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,74.28
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,124.7
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,388.1
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,269.3
532460,Fields Park Newport,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,318.1
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,71.21
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,44.41
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,42.81
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,feeder,40.0,N Current (RMS),A,106.4
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,300.1
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,187.7
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,181.5
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.59
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.81
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.45
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.96
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,feeder,30.0,N Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,44.2
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,53.8
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,47.8
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.56
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.78
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.76
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,feeder,20.0,N Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.46
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.61
