Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.41
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,feeder,10.0,N Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,57.6
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.5
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,101.04
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,69.24
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,68.93
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,137.1
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,425.9
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,292.9
532460,Fields Park Newport,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,291.9
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,72.49
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,44.21
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,45.92
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,feeder,40.0,N Current (RMS),A,103.7
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,307.8
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,189.6
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,195.9
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.03
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.13
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.6
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.51
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,feeder,30.0,N Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,46.2
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,37.8
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,55.1
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.36
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.11
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.36
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,feeder,20.0,N Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.34
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.2
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.47
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,feeder,10.0,N Current (RMS),A,29.9
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,53.8
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.2
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,101.32
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,63.12
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,73.26
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,135.9
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,430.0
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,270.5
532460,Fields Park Newport,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,312.8
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.01
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,79.0
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,45.73
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,45.68
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,feeder,40.0,N Current (RMS),A,119.5
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,334.8
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,194.6
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,195.0
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.65
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.88
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.93
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.07
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,feeder,30.0,N Current (RMS),A,30.5
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,56.7
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.9
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,58.0
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.14
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.26
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.61
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,feeder,20.0,N Current (RMS),A,33.0
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,68.5
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.49
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.05
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.48
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,feeder,10.0,N Current (RMS),A,35.8
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,62.5
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.1
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,115.51
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,71.98
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,74.85
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,155.2
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,489.2
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,305.9
532460,Fields Park Newport,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,318.9
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,75.86
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,45.07
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,41.6
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,feeder,40.0,N Current (RMS),A,116.3
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,319.8
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,190.9
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,176.4
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.45
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.09
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.05
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.9
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,feeder,30.0,N Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,60.5
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,35.7
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,45.0
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.24
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.8
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.96
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,feeder,20.0,N Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.6
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.73
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.24
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.69
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,feeder,10.0,N Current (RMS),A,35.2
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,71.4
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.3
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,32.3
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,114.92
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,69.16
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,69.16
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,160.2
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,483.1
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,294.2
532460,Fields Park Newport,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,292.9
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.3
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,75.92
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,51.93
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,41.22
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,feeder,40.0,N Current (RMS),A,109.9
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,321.8
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,220.6
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,175.8
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.98
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.27
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.94
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.99
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,feeder,30.0,N Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,57.5
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,44.5
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,49.4
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.74
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.83
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.25
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,feeder,20.0,N Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,21.03
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.37
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.29
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,feeder,10.0,N Current (RMS),A,42.6
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,89.1
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.8
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,32.2
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,114.96
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,78.07
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,65.76
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,155.9
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,485.7
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,332.6
532460,Fields Park Newport,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,280.8
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,80.46
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,56.48
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,37.49
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,feeder,40.0,N Current (RMS),A,130.5
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,339.0
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,239.2
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,160.4
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.56
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.38
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,15.76
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.73
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,feeder,30.0,N Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,54.1
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,68.7
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,44.2
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.56
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.14
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.96
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,feeder,20.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.1
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,22.97
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.81
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.31
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,feeder,10.0,N Current (RMS),A,49.0
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,97.5
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,32.1
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,120.37
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,88.19
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,63.49
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,173.2
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,506.7
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,374.0
532460,Fields Park Newport,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,271.0
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,76.19
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,53.09
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,43.43
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,feeder,40.0,N Current (RMS),A,107.3
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,321.2
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,224.8
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,184.6
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.6
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.14
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.62
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.45
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,feeder,30.0,N Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,61.5
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,56.9
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,51.4
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.94
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.97
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.13
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,feeder,20.0,N Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,19.49
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.9
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.93
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,feeder,10.0,N Current (RMS),A,40.6
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,82.5
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,60.1
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,32.0
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,114.77
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,79.58
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,75.93
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,141.5
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,483.1
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,338.5
532460,Fields Park Newport,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,321.9
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,75.2
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,43.19
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,47.04
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,feeder,40.0,N Current (RMS),A,107.1
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,316.8
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,183.0
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,199.2
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.65
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.7
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.53
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.14
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,feeder,30.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,55.7
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,50.5
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,45.4
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.74
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.77
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.67
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,feeder,20.0,N Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,19.58
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.5
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.12
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,feeder,10.0,N Current (RMS),A,40.9
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,83.2
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,69.0
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,32.0
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,114.23
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,66.99
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,79.97
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,155.7
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,480.4
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,284.3
532460,Fields Park Newport,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,338.6
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,75.25
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,42.47
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,38.32
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,feeder,40.0,N Current (RMS),A,123.3
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,317.5
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,180.2
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,163.4
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.84
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.95
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.83
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.2
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,feeder,30.0,N Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,51.8
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.3
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,36.2
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.1
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.81
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,feeder,20.0,N Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.71
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.77
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.9
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,feeder,10.0,N Current (RMS),A,34.7
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,71.0
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,31.9
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.75
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,112.0
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,61.88
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,61.45
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,174.5
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,471.9
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,263.7
532460,Fields Park Newport,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,262.2
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,74.01
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,41.63
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,42.48
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,feeder,40.0,N Current (RMS),A,114.6
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,311.8
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,176.1
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,180.1
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.73
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.9
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.5
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.45
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,feeder,30.0,N Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,56.9
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,41.2
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,43.2
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.85
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.54
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.02
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,feeder,20.0,N Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,19.51
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.81
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.93
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,feeder,10.0,N Current (RMS),A,46.3
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,83.2
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,31.9
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,115.27
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,60.48
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,64.88
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,183.0
