Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,485.1
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,256.5
532460,Fields Park Newport,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,275.8
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.81
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,75.45
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,46.01
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,35.84
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,feeder,40.0,N Current (RMS),A,125.4
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,317.8
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,194.8
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,153.1
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.29
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.99
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.89
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.84
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,feeder,30.0,N Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,65.6
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,43.3
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.9
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.28
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,feeder,20.0,N Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.09
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.63
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.13
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,feeder,10.0,N Current (RMS),A,33.6
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,68.6
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.5
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.9
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,31.8
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.19
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,114.81
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,70.93
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,55.81
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,181.7
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,482.5
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,300.6
532460,Fields Park Newport,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,239.2
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.7
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,75.86
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,45.33
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,35.81
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,feeder,40.0,N Current (RMS),A,123.6
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,319.0
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,191.3
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,153.1
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.49
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.81
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.21
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.24
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,feeder,30.0,N Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,72.3
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,48.4
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,46.2
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.62
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.53
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.69
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,feeder,20.0,N Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.26
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.9
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.15
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,feeder,10.0,N Current (RMS),A,36.2
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,74.4
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.0
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,31.7
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,115.54
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,70.98
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,57.9
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,177.2
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,485.7
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,299.5
532460,Fields Park Newport,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,247.6
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,73.96
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,51.8
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,39.17
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,feeder,40.0,N Current (RMS),A,106.7
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,310.4
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,217.8
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,166.8
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.3
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,15.35
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.79
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.59
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,feeder,30.0,N Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,66.4
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,51.7
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,59.7
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.28
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.91
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.12
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,feeder,20.0,N Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.9
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.01
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.24
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,feeder,10.0,N Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,63.6
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,65.7
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,31.6
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.2
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,110.49
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,83.51
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,67.12
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,133.3
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,463.2
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,351.1
532460,Fields Park Newport,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,285.5
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,62.65
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,40.73
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,42.56
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,feeder,40.0,N Current (RMS),A,83.5
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,263.9
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,172.7
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,180.6
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.24
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.97
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.76
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.2
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,feeder,30.0,N Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,60.8
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,35.4
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,58.5
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.77
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.33
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.5
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,feeder,20.0,N Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.1
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.65
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.02
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,feeder,10.0,N Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.8
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.2
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.5
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,31.6
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.7
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,92.5
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,61.48
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,71.28
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,115.1
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,388.3
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,261.8
532460,Fields Park Newport,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,302.9
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,70.7
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,42.37
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,45.66
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,feeder,40.0,N Current (RMS),A,99.3
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,297.0
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,179.2
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,193.3
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.11
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,15.47
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.12
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.7
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,feeder,30.0,N Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,67.3
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,49.9
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,65.1
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.28
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.94
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.62
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,feeder,20.0,N Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.45
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.13
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.83
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,feeder,10.0,N Current (RMS),A,26.7
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,58.4
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,31.6
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.23
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,105.9
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,65.55
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,73.82
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,139.3
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,443.9
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,278.4
532460,Fields Park Newport,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,312.7
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,62.52
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,36.0
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,57.5
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,feeder,40.0,N Current (RMS),A,98.3
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,262.5
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,152.1
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,242.5
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.22
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.39
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.96
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,15.72
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,feeder,30.0,N Current (RMS),A,34.3
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,67.2
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.6
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,67.9
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.75
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.11
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.35
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,feeder,20.0,N Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.5
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.46
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.67
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.46
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,feeder,10.0,N Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.6
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.2
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,96.12
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,54.75
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,93.03
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,160.5
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,402.2
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,231.8
532460,Fields Park Newport,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,392.2
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,53.43
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,36.41
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,49.41
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,feeder,40.0,N Current (RMS),A,79.0
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,226.7
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,155.4
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,212.1
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.83
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,16.37
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.71
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,16.16
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,feeder,30.0,N Current (RMS),A,26.7
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,72.4
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,57.0
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,70.2
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.25
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.16
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,feeder,20.0,N Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.3
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.07
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.42
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.99
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,feeder,10.0,N Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,82.12
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,55.83
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,82.73
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,126.9
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,347.3
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,239.2
532460,Fields Park Newport,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,353.6
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,53.82
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,33.96
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,43.54
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,feeder,40.0,N Current (RMS),A,75.4
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,229.1
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,146.2
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,185.9
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.75
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.43
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.31
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,14.55
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,feeder,30.0,N Current (RMS),A,30.0
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,68.2
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,44.1
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,65.3
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.24
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.56
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.78
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,feeder,20.0,N Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.3
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.58
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.92
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.48
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,feeder,10.0,N Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.09
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,83.07
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,49.76
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,74.36
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,125.3
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,352.6
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,216.0
532460,Fields Park Newport,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,317.7
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.0
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,51.5
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,37.8
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,41.68
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,feeder,40.0,N Current (RMS),A,65.0
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,219.2
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,161.7
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,178.1
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.11
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.37
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,16.75
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,feeder,30.0,N Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,61.2
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,59.4
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,73.3
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.85
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.13
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.06
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,feeder,20.0,N Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.91
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.76
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.96
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,feeder,10.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,78.38
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,59.06
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,72.45
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,95.4
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,332.1
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,253.5
532460,Fields Park Newport,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,309.1
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,56.0
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,38.49
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,41.05
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,feeder,40.0,N Current (RMS),A,71.5
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,237.2
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,165.0
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,174.8
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.16
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.47
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.99
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.55
