Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,feeder,30.0,N Current (RMS),A,31.4
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,63.8
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,36.7
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,69.2
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.2
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.16
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.74
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,feeder,20.0,N Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.73
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.34
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.49
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,feeder,10.0,N Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.77
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,84.4
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,55.98
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,71.83
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,105.6
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,356.7
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,240.7
532460,Fields Park Newport,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,305.6
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.89
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,52.26
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,36.37
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,40.22
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,feeder,40.0,N Current (RMS),A,70.1
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,222.2
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,154.7
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,171.4
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.9
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.62
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.02
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.61
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,feeder,30.0,N Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,55.5
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,43.7
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,57.3
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.17
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.89
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.82
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,feeder,20.0,N Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.78
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.8
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,feeder,10.0,N Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,78.83
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,57.08
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,65.65
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,99.9
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,333.7
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,243.3
532460,Fields Park Newport,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,279.8
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.1
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,55.71
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,42.61
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,45.19
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,feeder,40.0,N Current (RMS),A,63.5
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,234.0
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,179.7
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,190.3
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.34
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.92
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.54
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,17.28
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,feeder,30.0,N Current (RMS),A,30.0
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,68.8
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,47.5
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,75.5
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.3
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.58
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.46
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,feeder,20.0,N Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.5
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.2
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.62
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,feeder,10.0,N Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.8
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.03
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,85.42
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,63.93
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,74.55
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,94.0
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,357.9
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,271.0
532460,Fields Park Newport,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,314.4
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,57.4
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,43.14
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,42.42
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,feeder,40.0,N Current (RMS),A,71.4
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,242.3
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,182.1
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,180.2
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.68
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,16.0
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.44
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,16.56
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,feeder,30.0,N Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,70.0
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,55.2
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,73.2
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.59
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.61
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,feeder,20.0,N Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.52
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.68
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.15
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,feeder,10.0,N Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.1
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,86.79
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,63.85
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,71.75
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,103.2
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,365.8
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,270.9
532460,Fields Park Newport,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,304.5
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,49.37
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,36.63
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,38.17
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,feeder,40.0,N Current (RMS),A,64.3
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,209.3
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,155.4
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,161.9
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.83
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.75
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.26
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,15.06
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,feeder,30.0,N Current (RMS),A,30.1
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,60.9
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.1
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,65.6
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.82
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.98
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,feeder,20.0,N Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.96
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.61
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.01
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,feeder,10.0,N Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,75.55
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,54.32
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,63.23
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,99.7
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,320.0
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,231.3
532460,Fields Park Newport,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,268.3
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,49.35
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,34.97
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,38.81
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,feeder,40.0,N Current (RMS),A,64.2
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,208.7
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,148.6
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,164.9
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.22
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,15.9
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.54
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.6
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,feeder,30.0,N Current (RMS),A,27.9
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,69.3
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,42.4
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,59.8
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.61
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.51
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,feeder,20.0,N Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.52
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.07
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.91
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,feeder,10.0,N Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.5
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.39
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,76.63
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,52.19
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,67.83
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,104.9
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,323.0
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,222.7
532460,Fields Park Newport,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,287.9
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,46.87
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,36.79
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,40.85
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,feeder,40.0,N Current (RMS),A,59.7
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,198.1
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,155.8
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,173.7
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.74
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.89
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.05
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.22
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,feeder,30.0,N Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,53.8
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,52.5
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,63.8
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.86
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.98
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.47
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,feeder,20.0,N Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.1
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.22
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.8
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,feeder,10.0,N Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,70.85
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,56.49
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,71.34
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,95.1
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,298.7
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,240.2
532460,Fields Park Newport,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,303.6
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,47.45
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,38.72
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,42.03
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,feeder,40.0,N Current (RMS),A,57.6
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,202.4
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,165.0
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,178.6
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.61
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.49
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.85
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,15.54
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,feeder,30.0,N Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,55.0
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,56.8
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,67.9
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.19
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.12
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.25
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,feeder,20.0,N Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.3
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.55
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.62
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.57
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,feeder,10.0,N Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.24
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,72.67
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,60.31
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,73.39
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,88.8
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,308.1
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,257.9
532460,Fields Park Newport,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,311.7
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.14
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,51.55
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,38.15
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,37.24
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,feeder,40.0,N Current (RMS),A,70.5
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,218.1
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,161.5
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,157.7
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.51
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.86
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.56
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,15.13
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,feeder,30.0,N Current (RMS),A,31.1
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,47.9
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,39.0
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,66.2
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.1
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.44
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,feeder,20.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.65
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.06
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.45
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,feeder,10.0,N Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.3
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,76.15
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,57.21
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,63.43
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,92.8
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,321.5
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,243.6
532460,Fields Park Newport,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,268.2
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,53.79
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,37.67
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,38.89
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,feeder,40.0,N Current (RMS),A,68.8
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,230.2
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,160.7
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,166.2
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.11
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.71
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.17
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.56
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,feeder,30.0,N Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,61.8
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,63.1
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,64.5
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.22
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.99
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.96
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,feeder,20.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.4
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.37
