Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.71
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,feeder,10.0,N Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.7
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.53
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,80.12
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,61.2
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,66.13
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,94.9
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,343.6
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,261.7
532460,Fields Park Newport,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,283.1
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.25
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,46.68
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,39.27
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,41.6
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,feeder,40.0,N Current (RMS),A,56.6
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,198.1
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,166.2
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,176.8
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.91
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.55
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.29
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.49
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,feeder,30.0,N Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,43.2
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.4
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,59.6
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.46
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.95
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.21
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,feeder,20.0,N Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.98
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.16
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,feeder,10.0,N Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,31.2
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,70.7
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,59.49
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,69.45
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,82.6
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,298.9
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,252.3
532460,Fields Park Newport,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,295.3
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,50.7
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,41.03
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,44.19
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,feeder,40.0,N Current (RMS),A,59.5
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,214.8
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,174.8
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,187.9
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.69
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.42
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.95
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.69
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,feeder,30.0,N Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,52.1
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,45.0
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,60.7
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.41
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.29
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.31
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,feeder,20.0,N Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.2
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.8
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.29
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.52
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,feeder,10.0,N Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.48
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,77.33
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,61.56
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,75.71
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,93.4
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,326.7
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,263.7
532460,Fields Park Newport,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,321.8
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,45.49
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,33.56
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,39.95
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,feeder,40.0,N Current (RMS),A,61.0
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,194.0
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,143.8
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,170.8
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.4
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.66
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.33
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.35
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,feeder,30.0,N Current (RMS),A,30.9
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,43.6
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,37.0
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,62.5
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.57
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.37
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,feeder,20.0,N Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.88
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.12
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.42
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,feeder,10.0,N Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.0
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.01
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,70.6
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,49.73
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,69.1
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,101.3
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,299.5
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,213.8
532460,Fields Park Newport,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,294.7
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.81
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,49.31
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,42.35
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,45.06
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,feeder,40.0,N Current (RMS),A,59.6
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,209.2
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,178.8
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,191.0
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.73
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.3
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.19
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,16.45
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,feeder,30.0,N Current (RMS),A,34.3
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,42.4
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,44.7
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,71.6
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.36
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.58
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.19
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,feeder,20.0,N Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.25
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.48
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.22
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,feeder,10.0,N Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.0
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.1
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.74
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,76.22
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,65.59
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,78.92
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,89.2
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,322.3
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,277.6
532460,Fields Park Newport,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,333.6
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.3
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,56.9
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,38.33
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,42.46
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,feeder,40.0,N Current (RMS),A,72.7
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,238.5
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,162.0
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,179.1
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.35
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.19
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.89
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.79
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,feeder,30.0,N Current (RMS),A,29.0
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,42.3
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,47.9
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,60.3
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.11
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.22
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.4
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,feeder,20.0,N Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.9
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.56
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.29
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.64
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,feeder,10.0,N Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.5
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,86.75
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,58.73
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,72.3
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,104.2
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,362.3
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,248.8
532460,Fields Park Newport,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,304.5
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,57.4
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,37.67
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,41.8
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,feeder,40.0,N Current (RMS),A,75.2
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,242.2
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,159.5
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,177.1
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.15
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.97
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.9
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.52
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,feeder,30.0,N Current (RMS),A,30.0
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,49.9
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,47.4
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,63.5
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.34
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.79
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.42
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,feeder,20.0,N Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.06
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.8
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,feeder,10.0,N Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.27
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,83.78
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,56.49
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,71.55
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,106.7
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,352.7
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,240.1
532460,Fields Park Newport,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,302.8
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,56.25
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,41.32
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,44.62
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,feeder,40.0,N Current (RMS),A,64.9
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,237.6
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,175.5
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,189.9
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.79
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.64
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.84
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,17.09
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,feeder,30.0,N Current (RMS),A,39.0
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,40.9
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,55.8
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,74.0
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.92
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.5
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.05
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,feeder,20.0,N Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.42
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.99
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.98
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,feeder,10.0,N Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.2
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.23
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,79.23
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,60.64
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,75.74
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,94.8
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,334.1
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,258.3
532460,Fields Park Newport,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,322.4
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,61.21
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,41.63
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,42.64
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,feeder,40.0,N Current (RMS),A,78.3
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,258.1
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,176.5
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,181.6
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.29
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.01
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.37
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.35
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,feeder,30.0,N Current (RMS),A,39.5
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,50.6
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.6
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,66.5
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.63
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.67
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,feeder,20.0,N Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.46
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.93
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.24
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,feeder,10.0,N Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.2
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,89.31
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,56.3
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,67.91
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,117.7
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,376.6
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,240.3
532460,Fields Park Newport,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,288.9
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,59.71
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,35.74
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,44.24
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,feeder,40.0,N Current (RMS),A,81.6
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,252.1
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,152.4
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,188.9
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.45
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.12
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.6
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.84
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,feeder,30.0,N Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,42.9
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,43.6
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,57.6
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.92
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.54
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.53
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,feeder,20.0,N Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.12
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.32
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.3
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,feeder,10.0,N Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.5
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.75
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,84.88
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,53.21
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,68.92
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,110.2
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,358.4
