Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,228.4
532460,Fields Park Newport,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,294.5
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,60.29
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,40.34
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,37.45
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,feeder,40.0,N Current (RMS),A,85.6
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,253.4
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,170.7
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,158.9
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.08
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.13
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.32
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.52
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,feeder,30.0,N Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.2
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,41.1
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,46.8
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.53
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.96
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.44
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,feeder,20.0,N Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.21
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.53
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.05
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,feeder,10.0,N Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,52.0
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,84.16
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,59.16
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,57.46
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,104.7
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,353.5
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,250.8
532460,Fields Park Newport,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,244.2
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,65.0
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,40.8
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,44.43
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,feeder,40.0,N Current (RMS),A,83.7
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,272.5
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,171.2
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,187.1
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.11
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.37
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.85
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,14.45
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,feeder,30.0,N Current (RMS),A,36.1
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.0
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,60.3
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,63.0
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.77
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.07
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.29
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,feeder,20.0,N Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.3
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.76
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.48
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.81
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,feeder,10.0,N Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.2
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.96
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,86.9
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,60.2
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,72.98
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,93.9
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,364.0
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,254.0
532460,Fields Park Newport,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,308.0
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,59.85
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,41.27
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,44.42
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,feeder,40.0,N Current (RMS),A,75.7
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,251.9
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,174.5
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,188.9
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.26
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.32
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.65
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,feeder,30.0,N Current (RMS),A,30.2
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,38.4
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,37.9
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,59.6
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.15
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.31
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,feeder,20.0,N Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.13
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.05
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.81
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,feeder,10.0,N Current (RMS),A,34.0
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,64.3
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,84.38
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,54.96
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,76.09
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,113.8
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,355.6
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,234.4
532460,Fields Park Newport,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,323.4
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,58.53
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,40.2
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,40.97
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,feeder,40.0,N Current (RMS),A,74.0
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,247.0
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,170.4
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,175.2
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.74
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.24
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.96
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,14.29
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,feeder,30.0,N Current (RMS),A,28.5
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,42.6
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,45.0
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,62.7
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.74
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,feeder,20.0,N Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.68
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.68
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.36
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,feeder,10.0,N Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.6
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.6
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.62
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,83.2
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,58.2
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,68.51
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,98.6
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,350.9
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,248.3
532460,Fields Park Newport,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,293.1
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.15
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,50.4
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,32.07
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,34.4
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,feeder,40.0,N Current (RMS),A,71.6
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,213.8
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,137.4
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,146.8
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.65
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.54
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.0
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,feeder,30.0,N Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,46.8
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,40.1
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,57.6
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.26
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.65
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,feeder,20.0,N Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.17
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.16
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,feeder,10.0,N Current (RMS),A,25.1
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.2
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,76.48
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,46.21
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,56.22
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,102.7
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,322.9
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,200.3
532460,Fields Park Newport,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,239.7
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.04
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,52.42
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,32.94
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,31.43
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,feeder,40.0,N Current (RMS),A,86.5
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,224.0
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,146.1
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,136.3
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.36
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.41
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.75
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,feeder,30.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,42.1
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,39.8
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,44.8
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.34
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.01
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.92
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,feeder,20.0,N Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.54
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.79
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,feeder,10.0,N Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.2
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,77.66
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,47.07
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,50.89
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,117.7
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,331.0
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,209.1
532460,Fields Park Newport,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,220.8
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.04
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,46.59
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,36.97
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,31.83
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,feeder,40.0,N Current (RMS),A,72.6
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,201.9
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,159.6
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,138.1
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.06
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.75
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.56
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,feeder,30.0,N Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,46.7
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,44.7
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,39.5
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.96
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.39
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.87
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,feeder,20.0,N Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.26
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.24
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.47
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,feeder,10.0,N Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,65.87
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,53.35
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,48.73
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,92.6
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,286.1
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,231.6
532460,Fields Park Newport,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,212.2
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.91
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,52.11
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,35.17
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,37.66
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,feeder,40.0,N Current (RMS),A,70.7
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,223.0
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,151.5
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,161.3
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.08
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.05
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.41
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,feeder,30.0,N Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,61.5
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,48.1
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,55.9
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.87
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.6
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,feeder,20.0,N Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.28
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.22
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.8
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,feeder,10.0,N Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,30.7
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,78.35
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,52.09
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,59.46
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,100.0
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,334.9
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,227.2
532460,Fields Park Newport,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,255.2
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.87
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,52.53
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,42.92
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,44.37
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,feeder,40.0,N Current (RMS),A,63.6
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,223.7
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,183.6
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,190.4
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.66
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.4
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,15.35
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,feeder,30.0,N Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,51.9
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,47.8
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,67.1
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.16
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.1
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.01
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,feeder,20.0,N Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.39
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.57
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.86
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,feeder,10.0,N Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,30.7
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,78.74
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,63.0
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,68.59
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,89.9
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,334.5
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,271.4
532460,Fields Park Newport,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,294.0
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.49
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,50.84
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,38.71
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,41.92
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,feeder,40.0,N Current (RMS),A,64.8
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,217.8
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,165.2
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,180.2
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.11
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.29
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.12
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,feeder,30.0,N Current (RMS),A,18.1
