Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,45.8
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.7
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,50.0
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.7
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.43
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.97
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,feeder,20.0,N Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.06
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.01
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.35
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,feeder,10.0,N Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,48.4
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,30.7
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,80.7
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,54.44
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,61.36
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,105.5
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,344.1
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,234.5
532460,Fields Park Newport,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,263.9
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.12
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,56.02
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,40.06
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,36.86
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,feeder,40.0,N Current (RMS),A,77.9
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,239.4
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,171.1
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,158.4
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,15.96
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.5
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.24
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,feeder,30.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,69.1
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,47.1
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,59.7
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.85
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.91
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.04
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,feeder,20.0,N Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.8
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.89
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.6
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,feeder,10.0,N Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.69
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,88.72
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,56.38
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,60.74
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,113.9
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,377.6
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,242.1
532460,Fields Park Newport,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,261.8
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.81
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,56.66
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,35.27
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,37.39
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,feeder,40.0,N Current (RMS),A,83.6
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,241.6
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,150.5
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,161.2
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.65
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.39
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.44
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,feeder,30.0,N Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,46.2
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,47.7
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.25
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.77
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.04
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,feeder,20.0,N Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.56
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.57
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.63
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,feeder,10.0,N Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.7
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,83.12
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,49.0
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,60.5
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,118.0
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,353.6
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,210.9
532460,Fields Park Newport,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,261.6
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.21
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,58.64
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,38.4
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,32.69
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,feeder,40.0,N Current (RMS),A,90.0
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,249.3
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,165.4
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,140.5
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.97
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.7
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.67
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,feeder,30.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,47.6
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,39.8
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.18
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.59
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.82
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,feeder,20.0,N Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.65
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.44
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.26
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,feeder,10.0,N Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.8
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.0
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,85.44
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,55.12
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,50.43
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,123.8
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,362.7
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,240.5
532460,Fields Park Newport,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,217.4
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.01
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,71.45
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,32.15
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,31.83
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,feeder,40.0,N Current (RMS),A,134.4
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,302.8
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,138.8
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,137.1
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.56
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.28
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.83
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,feeder,30.0,N Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,54.2
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,35.2
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.18
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.28
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,feeder,20.0,N Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.9
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.07
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.61
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,feeder,10.0,N Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.3
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,96.09
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,43.93
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,49.55
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,169.8
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,407.2
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,192.3
532460,Fields Park Newport,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,213.9
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.24
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,67.19
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,37.55
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,42.24
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,feeder,40.0,N Current (RMS),A,108.0
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,284.5
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,161.0
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,184.8
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,16.22
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.57
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,16.17
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,feeder,30.0,N Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,71.8
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,65.1
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,76.7
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.95
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,feeder,20.0,N Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.64
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.57
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.18
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,feeder,10.0,N Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.7
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.2
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.88
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,99.0
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,58.66
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,70.84
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,137.5
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,418.0
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,254.2
532460,Fields Park Newport,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,310.8
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.92
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,53.16
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,34.6
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,34.33
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,feeder,40.0,N Current (RMS),A,84.2
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,227.0
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,150.7
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,147.9
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.83
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.87
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.0
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.27
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,feeder,30.0,N Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.2
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.8
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.8
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.06
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,feeder,20.0,N Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.08
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.47
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.44
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,feeder,10.0,N Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.3
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.23
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,75.17
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,50.61
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,54.86
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,104.4
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,320.3
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,218.6
532460,Fields Park Newport,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,236.4
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.93
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,47.82
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,36.86
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,36.22
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,feeder,40.0,N Current (RMS),A,66.0
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,205.1
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,158.2
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,155.5
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.53
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.07
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.36
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,feeder,30.0,N Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.4
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,38.0
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.93
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.68
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,feeder,20.0,N Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.63
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.54
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.03
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,feeder,10.0,N Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.8
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.39
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,67.92
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,48.6
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,59.3
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,90.5
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,290.9
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,210.4
532460,Fields Park Newport,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,254.0
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.93
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,42.44
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,27.42
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,34.92
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,feeder,40.0,N Current (RMS),A,64.1
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,183.8
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,118.5
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,150.4
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.65
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.85
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.66
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,feeder,30.0,N Current (RMS),A,30.5
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,53.3
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.1
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.04
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.91
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,feeder,20.0,N Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.51
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.43
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.14
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,feeder,10.0,N Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.41
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,60.7
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,37.74
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,59.63
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,99.6
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,261.0
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,164.5
532460,Fields Park Newport,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,257.0
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.29
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,45.62
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,27.56
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,36.19
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,feeder,40.0,N Current (RMS),A,69.3
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,197.0
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,118.7
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,155.8
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.06
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.05
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.07
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,feeder,30.0,N Current (RMS),A,36.5
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,62.8
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.23
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.37
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,feeder,20.0,N Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.12
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.3
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.79
