Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,feeder,10.0,N Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,52.3
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,67.03
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,41.28
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,62.21
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,107.3
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,289.4
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,179.2
532460,Fields Park Newport,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,267.8
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.53
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,48.06
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,23.66
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,32.91
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,feeder,40.0,N Current (RMS),A,77.8
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,207.6
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,102.5
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,144.4
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.45
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.49
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,feeder,30.0,N Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.1
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.11
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.84
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,feeder,20.0,N Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.94
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.6
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.42
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,feeder,10.0,N Current (RMS),A,36.0
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,72.4
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,72.57
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,35.51
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,55.67
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,117.4
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,314.0
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,155.3
532460,Fields Park Newport,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,245.7
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.84
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,43.58
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,25.16
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,28.12
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,feeder,40.0,N Current (RMS),A,70.3
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,187.2
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,108.9
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,121.1
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.79
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.27
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.89
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,feeder,30.0,N Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.6
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,feeder,20.0,N Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.07
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.55
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.49
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,feeder,10.0,N Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,51.9
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,63.31
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,36.08
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,44.83
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,95.5
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,271.0
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,157.8
532460,Fields Park Newport,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,192.7
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.49
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,37.78
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,34.52
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,31.9
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,feeder,40.0,N Current (RMS),A,57.3
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,164.6
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,146.3
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,136.6
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.43
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.68
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.6
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,feeder,30.0,N Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,42.4
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.38
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.11
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,feeder,20.0,N Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.14
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.95
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,feeder,10.0,N Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,55.74
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,46.56
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,51.56
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,77.1
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,241.0
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,199.3
532460,Fields Park Newport,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,220.4
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.74
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,36.41
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,27.91
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,25.84
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,feeder,40.0,N Current (RMS),A,62.3
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,157.5
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,122.1
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,111.4
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.13
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.34
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.42
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,feeder,30.0,N Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,34.2
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,feeder,20.0,N Current (RMS),A,8.2
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.16
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.63
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,feeder,10.0,N Current (RMS),A,19.9
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,53.69
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,38.52
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,40.83
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,83.1
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,230.7
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,168.6
532460,Fields Park Newport,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,175.6
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.95
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,40.57
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,23.13
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,29.88
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,feeder,40.0,N Current (RMS),A,61.8
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,174.0
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,100.9
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,127.7
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.2
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.82
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.25
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.48
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,feeder,30.0,N Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,30.8
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.3
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.7
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.73
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,feeder,20.0,N Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.68
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.4
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.38
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,feeder,10.0,N Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.04
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,59.77
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,33.18
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,49.48
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,90.0
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,255.6
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,145.1
532460,Fields Park Newport,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,211.4
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.76
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,36.24
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,26.96
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,29.28
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,feeder,40.0,N Current (RMS),A,53.6
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,156.9
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,116.0
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,125.3
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.57
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.81
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.24
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,feeder,30.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.6
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.7
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,feeder,20.0,N Current (RMS),A,8.1
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.65
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.2
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.4
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,feeder,10.0,N Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,51.9
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,39.34
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,44.93
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,75.1
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,223.5
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,170.0
532460,Fields Park Newport,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,192.3
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.71
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,31.3
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,22.26
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,25.92
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,feeder,40.0,N Current (RMS),A,47.4
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,136.7
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,96.7
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,112.8
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.33
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.81
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.11
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,feeder,30.0,N Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.13
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,feeder,20.0,N Current (RMS),A,9.1
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.17
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.76
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.4
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,feeder,10.0,N Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,30.7
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.99
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,45.93
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,32.63
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,42.21
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,70.1
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,198.0
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,142.9
532460,Fields Park Newport,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,183.1
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.72
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,28.67
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,19.76
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,25.9
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,feeder,40.0,N Current (RMS),A,46.5
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,126.2
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,87.0
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,112.8
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.41
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.99
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.09
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,feeder,30.0,N Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.3
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,feeder,20.0,N Current (RMS),A,7.3
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.99
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.77
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.57
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,feeder,10.0,N Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,42.35
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,28.66
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,41.96
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,69.8
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,184.2
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,127.3
532460,Fields Park Newport,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,181.8
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.94
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,28.05
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,19.21
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,24.29
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,feeder,40.0,N Current (RMS),A,46.0
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,122.9
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,84.8
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,104.9
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.03
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.84
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.16
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.21
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,feeder,30.0,N Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.7
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.19
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,feeder,20.0,N Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.77
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.23
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,feeder,10.0,N Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,39.92
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,29.13
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,39.91
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,69.4
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,173.1
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,129.2
