Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,172.0
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.09
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,25.29
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,23.98
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,22.24
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,feeder,40.0,N Current (RMS),A,47.0
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,112.1
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,103.7
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,96.8
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.71
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.58
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.83
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,feeder,30.0,N Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.27
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,feeder,20.0,N Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.42
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,feeder,10.0,N Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.99
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,36.63
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,34.28
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,36.09
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,66.1
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,160.4
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,149.6
532460,Fields Park Newport,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,156.5
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.62
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.33
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,25.57
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,17.63
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,24.85
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,feeder,40.0,N Current (RMS),A,47.5
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,113.6
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,79.6
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,109.5
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.18
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.22
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.44
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,feeder,30.0,N Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.5
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,feeder,20.0,N Current (RMS),A,8.1
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.35
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.61
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.43
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,feeder,10.0,N Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,36.91
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,25.95
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,41.7
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,79.8
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,162.2
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,118.6
532460,Fields Park Newport,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,183.7
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.34
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.03
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,23.01
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,17.67
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,24.67
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,feeder,40.0,N Current (RMS),A,43.2
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,102.6
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,79.0
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,106.1
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.92
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.09
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.43
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,feeder,30.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.11
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.65
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,feeder,20.0,N Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.54
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.1
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,feeder,10.0,N Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.15
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,33.28
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,24.83
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,40.85
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,75.9
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,146.3
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,114.1
532460,Fields Park Newport,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,175.1
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.16
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.2
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,21.95
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,18.47
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,24.84
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,feeder,40.0,N Current (RMS),A,42.5
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,98.2
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,81.5
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,106.6
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.34
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.78
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.83
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,feeder,30.0,N Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.26
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,feeder,20.0,N Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.97
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,feeder,10.0,N Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,31.73
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,27.05
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,40.97
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,72.3
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,139.6
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,121.0
532460,Fields Park Newport,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,174.8
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.7
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.63
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,21.56
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,17.86
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,22.74
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,feeder,40.0,N Current (RMS),A,42.8
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,97.4
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,79.6
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,98.5
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.05
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.73
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.46
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,feeder,30.0,N Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.21
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,feeder,20.0,N Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.09
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,feeder,10.0,N Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.73
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,31.37
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,26.54
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,37.5
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,69.6
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,139.2
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,119.4
532460,Fields Park Newport,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,162.0
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.68
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,21.75
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,18.58
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,18.82
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,feeder,40.0,N Current (RMS),A,41.6
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,97.8
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,81.6
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,82.4
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.52
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.99
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.82
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,feeder,30.0,N Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.05
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,feeder,20.0,N Current (RMS),A,7.4
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.84
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.08
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.74
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,feeder,10.0,N Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,32.17
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,27.3
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,31.02
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,59.9
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,142.1
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,121.2
532460,Fields Park Newport,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,134.5
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.38
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.34
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,20.99
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,17.51
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,20.69
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,feeder,40.0,N Current (RMS),A,39.8
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,94.6
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,77.9
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,89.8
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.33
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.46
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.07
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.96
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,feeder,30.0,N Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.05
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,feeder,20.0,N Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.59
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,feeder,10.0,N Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,31.37
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,26.2
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,33.58
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,62.1
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,138.2
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,117.5
532460,Fields Park Newport,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,145.1
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.82
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,21.96
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,17.78
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,18.92
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,feeder,40.0,N Current (RMS),A,39.5
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,98.0
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,78.6
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,83.0
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.29
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.36
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.06
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,feeder,30.0,N Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.04
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,feeder,20.0,N Current (RMS),A,8.4
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.97
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.2
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,feeder,10.0,N Current (RMS),A,8.8
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,31.2
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,31.99
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,25.98
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,30.86
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,59.4
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,140.3
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,116.7
532460,Fields Park Newport,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,134.6
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.52
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.59
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,20.81
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,14.63
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,19.49
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,feeder,40.0,N Current (RMS),A,38.6
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,94.4
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,66.0
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,85.2
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.9
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.61
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,feeder,30.0,N Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.17
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,feeder,20.0,N Current (RMS),A,9.5
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.44
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,feeder,10.0,N Current (RMS),A,8.4
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,31.2
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,30.54
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,21.2
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,32.0
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,61.0
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,135.7
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,97.4
532460,Fields Park Newport,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,139.4
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.64
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,22.69
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,17.6
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,20.33
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,feeder,40.0,N Current (RMS),A,38.7
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,100.9
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,77.1
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,87.9
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.53
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.54
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.06
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.35
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,feeder,30.0,N Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
