Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.7
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.4
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,feeder,20.0,N Current (RMS),A,8.3
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.75
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,feeder,10.0,N Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,33.14
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,25.77
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,33.78
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,59.0
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,144.9
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,114.0
532460,Fields Park Newport,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,145.8
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.2
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.63
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,21.66
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.41
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,20.68
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,feeder,40.0,N Current (RMS),A,37.8
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,97.6
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,73.6
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,89.8
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.36
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.87
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.62
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,feeder,30.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.9
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.06
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,feeder,20.0,N Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.45
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.35
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.51
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,feeder,10.0,N Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.97
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,31.54
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,25.53
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,33.6
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,59.0
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,139.6
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,114.4
532460,Fields Park Newport,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,145.6
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.49
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.2
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,23.1
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,17.0
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,22.03
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,feeder,40.0,N Current (RMS),A,39.3
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,102.6
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,75.6
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,95.7
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.94
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.94
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.55
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.48
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,feeder,30.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.9
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.07
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.04
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,feeder,20.0,N Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.27
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,feeder,10.0,N Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,34.2
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,24.84
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,35.09
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,62.6
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,149.4
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,111.6
532460,Fields Park Newport,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,152.1
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.03
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,23.71
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,16.63
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,22.11
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,feeder,40.0,N Current (RMS),A,41.1
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,104.6
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,73.3
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,96.0
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.31
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.34
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.1
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.2
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,feeder,30.0,N Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.11
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,feeder,20.0,N Current (RMS),A,6.5
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.24
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,feeder,10.0,N Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,35.2
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,24.66
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,35.03
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,64.3
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,153.0
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,109.4
532460,Fields Park Newport,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,151.3
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.34
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,23.15
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,16.39
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,24.73
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,feeder,40.0,N Current (RMS),A,43.4
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,102.6
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,72.5
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,106.5
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.15
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.2
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.59
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.25
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,feeder,30.0,N Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.1
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.24
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.36
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,feeder,20.0,N Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.88
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,feeder,10.0,N Current (RMS),A,9.5
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,34.15
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,23.99
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,38.23
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,70.0
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,148.8
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,107.1
532460,Fields Park Newport,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,164.5
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.87
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,23.1
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,16.74
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,23.69
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,feeder,40.0,N Current (RMS),A,42.4
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,102.3
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,73.6
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,102.4
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.27
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.32
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.57
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.22
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,feeder,30.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.7
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.32
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,feeder,20.0,N Current (RMS),A,6.1
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.58
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.62
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,feeder,10.0,N Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,34.32
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,24.18
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,35.96
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,67.4
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,149.5
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,107.6
532460,Fields Park Newport,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,154.9
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.08
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,23.94
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,16.62
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,26.88
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,feeder,40.0,N Current (RMS),A,44.6
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,105.3
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,72.8
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,114.7
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.04
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.21
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.51
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.25
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,feeder,30.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.7
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.37
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,feeder,20.0,N Current (RMS),A,9.4
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.71
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,feeder,10.0,N Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,31.6
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.31
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,35.15
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,24.17
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,42.5
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,75.1
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,152.2
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,106.9
532460,Fields Park Newport,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,181.4
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.87
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,23.57
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,18.4
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,25.53
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,feeder,40.0,N Current (RMS),A,41.0
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,103.8
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,79.3
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,109.3
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.31
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.7
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.73
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.8
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,feeder,30.0,N Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,feeder,20.0,N Current (RMS),A,7.3
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.04
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,feeder,10.0,N Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,31.6
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,35.17
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,26.34
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,38.37
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,65.3
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,152.2
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,114.6
532460,Fields Park Newport,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,164.2
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.56
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,23.27
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,17.26
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,24.74
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,feeder,40.0,N Current (RMS),A,40.8
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,103.7
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,75.7
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,106.7
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.27
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.65
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.94
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.83
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,feeder,30.0,N Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.9
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.99
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,feeder,20.0,N Current (RMS),A,9.5
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,feeder,10.0,N Current (RMS),A,9.1
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,31.7
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,34.62
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,25.63
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,38.05
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,64.1
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,151.3
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,112.9
532460,Fields Park Newport,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,164.0
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.22
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,23.03
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,16.53
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,23.54
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,feeder,40.0,N Current (RMS),A,39.0
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,103.5
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,73.1
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,101.5
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.83
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.25
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.75
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.38
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,feeder,30.0,N Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.6
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.1
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.96
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,feeder,20.0,N Current (RMS),A,8.9
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.23
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.63
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.79
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,feeder,10.0,N Current (RMS),A,8.9
