Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,31.8
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.37
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,34.48
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,24.9
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,37.03
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,61.2
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,151.5
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,110.5
532460,Fields Park Newport,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,159.6
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.25
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,24.32
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,16.09
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,22.61
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,feeder,40.0,N Current (RMS),A,40.7
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,108.5
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,71.6
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,97.9
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.57
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.98
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.51
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.33
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,feeder,30.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.03
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,feeder,20.0,N Current (RMS),A,7.9
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.52
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.87
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,feeder,10.0,N Current (RMS),A,9.1
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,31.8
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,36.12
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,23.96
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,35.55
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,62.7
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,158.4
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,107.5
532460,Fields Park Newport,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,153.6
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.0
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,26.03
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,16.11
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,22.58
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,feeder,40.0,N Current (RMS),A,42.4
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,115.2
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,72.0
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,97.9
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.39
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.61
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.81
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.68
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,feeder,30.0,N Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.34
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,feeder,20.0,N Current (RMS),A,6.9
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.72
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.14
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,feeder,10.0,N Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,31.8
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,38.7
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,23.74
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,35.06
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,63.9
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,168.8
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,107.0
532460,Fields Park Newport,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,151.8
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.22
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,26.43
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,16.53
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,21.54
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,feeder,40.0,N Current (RMS),A,45.1
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,115.9
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,72.5
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,93.1
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.81
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.14
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.69
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.47
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,feeder,30.0,N Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.17
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,feeder,20.0,N Current (RMS),A,7.0
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.83
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.38
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,feeder,10.0,N Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,31.9
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,39.94
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,24.04
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,33.56
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,67.4
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,172.1
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,106.6
532460,Fields Park Newport,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,144.3
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.76
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,26.81
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,18.3
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,22.69
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,feeder,40.0,N Current (RMS),A,41.9
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,116.9
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,78.5
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,96.9
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.83
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.25
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.12
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.68
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,feeder,30.0,N Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.3
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,feeder,20.0,N Current (RMS),A,7.2
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.98
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.47
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,feeder,10.0,N Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,31.9
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,40.55
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,26.26
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,35.64
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,62.2
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,173.5
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,113.6
532460,Fields Park Newport,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,152.0
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.46
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,25.65
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.9
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,22.91
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,feeder,40.0,N Current (RMS),A,42.6
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,112.1
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,73.6
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,98.0
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.65
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.04
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.98
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.22
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,feeder,30.0,N Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.42
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.84
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,feeder,20.0,N Current (RMS),A,6.7
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.94
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.02
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,feeder,10.0,N Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,32.0
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,39.05
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,24.88
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,34.99
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,65.1
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,167.4
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,108.8
532460,Fields Park Newport,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,149.2
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.29
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,26.88
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,18.02
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,23.96
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,feeder,40.0,N Current (RMS),A,42.6
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,116.8
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,77.5
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,102.2
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.59
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.76
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.22
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,feeder,30.0,N Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,feeder,20.0,N Current (RMS),A,8.3
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.35
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.18
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,feeder,10.0,N Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,32.0
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,40.35
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,26.07
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,38.06
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,65.5
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,172.5
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,113.2
532460,Fields Park Newport,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,161.7
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.97
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,27.74
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,18.71
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,22.2
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,feeder,40.0,N Current (RMS),A,42.2
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,120.7
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,80.6
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,95.2
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.65
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.68
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.34
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,feeder,30.0,N Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.3
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.87
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,feeder,20.0,N Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.62
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.77
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,feeder,10.0,N Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,32.0
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,41.28
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,29.23
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,34.17
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,59.6
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,177.0
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,125.9
532460,Fields Park Newport,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,145.9
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.28
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,26.45
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,20.46
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,30.92
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,feeder,40.0,N Current (RMS),A,42.2
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,114.8
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,87.2
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,130.3
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.56
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.19
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.56
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.59
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,feeder,30.0,N Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.43
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.4
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.01
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,feeder,20.0,N Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.73
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.11
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,feeder,10.0,N Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.9
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,32.1
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,40.8
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,30.87
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,51.63
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,74.8
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,174.1
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,132.1
532460,Fields Park Newport,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,217.1
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.3
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,25.77
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,19.12
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,31.49
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,feeder,40.0,N Current (RMS),A,46.9
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,112.2
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,82.6
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,132.7
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.38
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.84
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.39
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.99
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,feeder,30.0,N Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.45
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.75
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.08
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,feeder,20.0,N Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.25
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.72
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,feeder,10.0,N Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.1
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,32.1
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,39.32
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,29.65
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,52.29
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,82.4
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,168.2
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,128.5
532460,Fields Park Newport,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,219.7
