Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.8
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,26.25
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,20.52
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,33.25
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,feeder,40.0,N Current (RMS),A,47.2
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,115.0
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,88.3
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,140.4
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.65
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.33
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.62
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,feeder,30.0,N Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.3
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.3
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.2
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.71
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,feeder,20.0,N Current (RMS),A,8.2
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.24
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.45
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.36
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,feeder,10.0,N Current (RMS),A,31.7
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,60.8
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,32.2
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,39.34
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,29.32
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,55.94
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,87.8
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,169.7
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,126.9
532460,Fields Park Newport,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,235.7
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.96
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,26.36
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,18.82
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,29.34
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,feeder,40.0,N Current (RMS),A,43.9
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,115.3
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,81.8
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,123.9
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.4
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.88
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.91
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.7
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,feeder,30.0,N Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.3
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.3
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,feeder,20.0,N Current (RMS),A,8.5
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.44
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.02
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,feeder,10.0,N Current (RMS),A,28.3
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.9
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,32.2
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,39.66
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,27.3
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,50.37
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,79.1
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,170.5
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,119.4
532460,Fields Park Newport,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,211.8
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.37
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,28.16
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,18.65
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,30.58
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,feeder,40.0,N Current (RMS),A,46.0
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,122.3
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,80.6
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,129.3
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.53
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.94
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.01
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,feeder,30.0,N Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.0
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,feeder,20.0,N Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.91
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.52
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.27
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,feeder,10.0,N Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.0
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,32.3
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.77
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,42.17
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,27.5
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,52.22
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,81.6
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,180.8
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,119.2
532460,Fields Park Newport,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,220.2
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.47
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,28.07
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,18.9
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,30.05
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,feeder,40.0,N Current (RMS),A,45.3
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,122.7
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,81.7
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,127.3
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.71
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.1
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.57
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.76
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,feeder,30.0,N Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,feeder,20.0,N Current (RMS),A,7.8
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.02
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.86
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.16
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,feeder,10.0,N Current (RMS),A,26.1
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.6
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,32.3
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,42.64
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,27.74
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,51.46
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,80.8
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,183.5
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,120.6
532460,Fields Park Newport,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,217.4
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.19
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,28.64
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,17.64
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,30.54
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,feeder,40.0,N Current (RMS),A,48.4
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,124.0
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,76.8
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,128.6
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.8
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.21
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.17
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.14
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,feeder,30.0,N Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.6
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.64
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.96
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,feeder,20.0,N Current (RMS),A,7.4
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.35
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.46
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,feeder,10.0,N Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,56.5
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,43.84
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,26.76
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,52.1
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,85.3
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,187.0
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,116.8
532460,Fields Park Newport,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,218.6
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.03
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,29.15
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,19.6
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,33.19
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,feeder,40.0,N Current (RMS),A,50.4
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,126.6
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,84.6
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,140.3
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.72
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.45
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.22
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.13
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,feeder,30.0,N Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.0
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.0
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.48
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.7
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,feeder,20.0,N Current (RMS),A,8.6
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.45
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.65
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,feeder,10.0,N Current (RMS),A,28.4
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,57.7
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.11
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,45.53
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,28.69
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,55.67
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,90.3
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,194.9
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,125.3
532460,Fields Park Newport,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,234.9
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.3
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.63
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,28.03
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,20.37
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,33.97
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,feeder,40.0,N Current (RMS),A,51.3
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,122.1
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,88.5
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,143.6
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.61
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.25
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.49
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.5
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,feeder,30.0,N Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.2
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.2
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.93
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,feeder,20.0,N Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.9
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.88
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,feeder,10.0,N Current (RMS),A,31.0
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,62.8
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,42.38
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,32.32
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,56.96
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,89.0
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,182.3
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,140.3
532460,Fields Park Newport,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,240.0
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.27
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,28.48
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,22.25
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,33.51
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,feeder,40.0,N Current (RMS),A,46.7
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,123.9
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,95.3
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,141.7
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.58
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.34
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.27
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.31
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,feeder,30.0,N Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.3
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.7
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.07
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,feeder,20.0,N Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.69
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.02
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,feeder,10.0,N Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.4
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,42.96
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,33.94
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,56.62
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,82.4
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,184.5
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,145.7
532460,Fields Park Newport,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,239.0
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.85
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,32.21
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,19.43
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,32.67
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,feeder,40.0,N Current (RMS),A,52.4
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,139.4
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,84.7
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,138.6
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.59
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.21
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.41
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.17
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,feeder,30.0,N Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.1
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.41
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.55
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.95
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,feeder,20.0,N Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.87
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.36
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,feeder,10.0,N Current (RMS),A,28.3
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.6
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,48.71
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,29.7
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,54.15
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,86.4
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,208.3
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,129.9
532460,Fields Park Newport,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,229.1
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.1
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,34.55
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,20.04
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,33.6
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,feeder,40.0,N Current (RMS),A,55.1
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,147.9
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,86.3
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,141.9
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.61
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.33
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.64
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.25
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,feeder,30.0,N Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
