Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.62
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,feeder,20.0,N Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.88
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.43
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,feeder,10.0,N Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.7
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,32.6
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,51.38
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,29.56
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,56.12
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,91.0
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,218.0
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,127.7
532460,Fields Park Newport,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,236.5
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.68
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,28.47
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,18.28
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,34.99
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,feeder,40.0,N Current (RMS),A,54.7
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,125.3
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,80.6
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,148.1
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.9
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.41
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.22
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,feeder,30.0,N Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.0
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.14
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,feeder,20.0,N Current (RMS),A,7.9
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.51
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.71
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,feeder,10.0,N Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.3
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,41.01
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,26.74
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,56.6
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,94.6
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,178.3
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,118.5
532460,Fields Park Newport,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,239.2
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.05
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.91
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,29.93
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,17.82
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,33.23
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,feeder,40.0,N Current (RMS),A,55.8
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,130.6
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,79.7
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,141.4
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.98
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.17
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.76
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.91
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,feeder,30.0,N Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.0
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.73
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,feeder,20.0,N Current (RMS),A,6.8
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.61
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.57
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,feeder,10.0,N Current (RMS),A,29.1
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,57.9
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,32.6
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,44.15
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,25.81
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,55.65
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,99.7
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,190.2
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,116.5
532460,Fields Park Newport,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,236.3
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.69
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.3
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,31.0
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,17.88
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,36.18
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,feeder,40.0,N Current (RMS),A,60.9
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,134.7
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,79.2
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,153.1
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.07
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.25
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.95
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.04
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,feeder,30.0,N Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.6
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.96
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,feeder,20.0,N Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.18
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.9
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.94
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,feeder,10.0,N Current (RMS),A,32.2
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,63.4
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,32.6
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,45.58
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,26.34
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,62.11
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,112.0
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,195.8
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,117.4
532460,Fields Park Newport,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,261.9
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.2
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,27.09
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,19.03
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,35.0
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,feeder,40.0,N Current (RMS),A,55.8
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,119.8
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,83.7
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,148.4
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.84
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.21
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.34
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,feeder,30.0,N Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,37.1
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.42
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.04
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.04
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,feeder,20.0,N Current (RMS),A,7.2
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.06
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.99
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.22
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,feeder,10.0,N Current (RMS),A,31.6
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.5
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,32.7
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,39.4
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,28.28
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,59.59
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,102.9
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,171.6
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,124.7
532460,Fields Park Newport,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,251.7
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.33
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,31.56
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,21.09
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,34.1
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,feeder,40.0,N Current (RMS),A,52.0
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,138.0
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,90.8
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,144.0
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.55
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.05
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.91
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,feeder,30.0,N Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.1
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.5
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.67
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,feeder,20.0,N Current (RMS),A,7.8
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.19
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.24
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,feeder,10.0,N Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.5
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,32.8
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,43.8
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,30.26
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,58.68
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,94.6
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,189.4
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,131.4
532460,Fields Park Newport,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,247.2
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.53
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,34.96
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,20.58
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,38.06
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,feeder,40.0,N Current (RMS),A,60.8
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,150.1
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,89.1
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,161.4
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.62
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.55
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.52
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,feeder,30.0,N Current (RMS),A,35.0
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,53.7
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.36
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,feeder,20.0,N Current (RMS),A,7.9
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.86
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.33
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.19
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,feeder,10.0,N Current (RMS),A,32.3
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.4
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,32.8
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,46.73
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,30.38
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,66.13
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,115.4
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,200.1
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,132.1
532460,Fields Park Newport,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,280.3
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.18
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,35.59
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,24.19
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,43.55
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,feeder,40.0,N Current (RMS),A,62.7
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,153.1
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,103.8
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,183.2
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.91
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.22
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,16.75
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,feeder,30.0,N Current (RMS),A,49.0
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,71.1
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.47
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.02
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,feeder,20.0,N Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.63
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.35
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.38
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,feeder,10.0,N Current (RMS),A,32.7
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,61.5
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,32.9
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,46.61
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,35.79
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,77.23
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,132.4
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,200.1
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,153.9
532460,Fields Park Newport,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,323.8
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.03
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,37.68
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,24.98
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,40.32
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,feeder,40.0,N Current (RMS),A,62.0
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,161.7
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,107.4
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,171.5
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.37
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.32
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.81
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.64
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,feeder,30.0,N Current (RMS),A,34.2
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,49.8
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.84
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,feeder,20.0,N Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.74
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.89
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.68
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,feeder,10.0,N Current (RMS),A,38.6
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,70.8
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,32.9
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,49.43
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,38.53
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,70.71
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,118.4
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,211.5
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,165.7
532460,Fields Park Newport,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,299.9
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.7
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,34.67
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,26.62
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,35.63
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,feeder,40.0,N Current (RMS),A,51.1
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,150.6
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,114.2
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,151.7
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.03
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.36
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.79
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,feeder,30.0,N Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.8
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.0
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.5
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.1
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.63
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,feeder,20.0,N Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.76
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.32
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,feeder,10.0,N Current (RMS),A,31.2
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
