Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.3
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,45.96
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,40.17
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,61.37
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,89.8
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,198.9
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,172.6
532460,Fields Park Newport,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,259.9
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.2
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,37.47
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,26.77
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,36.12
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,feeder,40.0,N Current (RMS),A,52.8
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,161.9
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,115.3
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,153.6
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.33
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.88
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.51
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.47
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,feeder,30.0,N Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.5
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.05
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,feeder,20.0,N Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.91
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.2
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.07
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,feeder,10.0,N Current (RMS),A,29.5
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.4
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.96
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,51.07
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,39.54
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,60.7
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,89.1
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,219.5
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,170.9
532460,Fields Park Newport,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,257.4
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.09
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,37.86
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,26.29
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,38.83
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,feeder,40.0,N Current (RMS),A,59.0
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,162.6
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,113.6
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,164.1
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.66
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.36
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.2
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,feeder,30.0,N Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.1
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.71
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,feeder,20.0,N Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.05
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.92
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.12
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,feeder,10.0,N Current (RMS),A,33.2
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.2
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,50.39
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,38.61
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,63.87
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,100.0
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,215.6
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,166.9
532460,Fields Park Newport,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,269.3
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.28
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,44.27
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,27.96
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,50.01
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,feeder,40.0,N Current (RMS),A,80.1
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,187.5
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,119.3
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,210.2
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.02
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.26
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.08
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.4
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,feeder,30.0,N Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.9
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.6
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.43
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,feeder,20.0,N Current (RMS),A,38.0
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,58.8
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.28
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,feeder,10.0,N Current (RMS),A,32.2
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,65.2
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,58.24
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,41.16
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,86.12
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,151.1
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,246.8
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,176.1
532460,Fields Park Newport,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,362.0
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.32
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,44.45
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,31.05
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,43.42
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,feeder,40.0,N Current (RMS),A,64.1
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,187.8
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,132.0
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,182.9
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.62
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.88
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.32
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,feeder,30.0,N Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.8
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,38.2
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.65
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.77
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,feeder,20.0,N Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.08
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.35
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.22
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,feeder,10.0,N Current (RMS),A,28.0
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,60.3
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,58.79
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,47.84
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,69.74
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,98.7
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,247.9
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,203.6
532460,Fields Park Newport,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,292.5
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.75
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,45.18
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,37.64
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,51.87
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,feeder,40.0,N Current (RMS),A,64.5
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,191.4
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,158.0
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,216.7
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.6
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.65
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,feeder,30.0,N Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,49.6
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.6
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.89
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.99
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.41
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,feeder,20.0,N Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.88
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.35
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.44
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,feeder,10.0,N Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,65.6
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,59.55
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,59.63
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,81.72
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,110.3
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,251.8
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,250.0
532460,Fields Park Newport,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,341.4
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.61
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,50.43
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,36.61
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,45.94
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,feeder,40.0,N Current (RMS),A,62.2
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,213.4
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,155.1
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,193.1
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.06
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.39
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.47
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.93
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,feeder,30.0,N Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.3
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,44.8
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.7
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.54
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.06
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.04
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,feeder,20.0,N Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.81
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.93
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.15
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,feeder,10.0,N Current (RMS),A,31.9
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,65.0
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,64.17
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,57.07
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,74.07
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,97.5
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,271.6
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,241.9
532460,Fields Park Newport,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,310.9
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.01
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,54.51
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,45.11
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,45.51
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,feeder,40.0,N Current (RMS),A,65.9
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,231.3
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,191.1
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,191.9
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.93
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.8
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.01
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,feeder,30.0,N Current (RMS),A,30.7
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,38.9
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,63.3
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,45.3
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.45
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.74
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,feeder,20.0,N Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.14
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.87
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.1
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,feeder,10.0,N Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,72.28
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,72.23
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,71.36
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,91.5
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,306.3
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,306.3
532460,Fields Park Newport,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,300.5
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.32
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,55.4
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,40.55
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,45.37
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,feeder,40.0,N Current (RMS),A,71.3
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,236.0
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,173.8
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,192.6
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.69
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.21
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.51
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,feeder,30.0,N Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,46.8
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,60.8
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,47.0
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.78
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.76
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.62
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,feeder,20.0,N Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.22
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.13
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.15
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,feeder,10.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.5
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,76.11
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,65.64
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,70.65
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,98.4
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,323.6
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,281.8
532460,Fields Park Newport,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,299.8
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.35
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.49
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,56.75
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,42.86
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,40.89
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,feeder,40.0,N Current (RMS),A,77.5
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,241.2
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,182.6
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,174.9
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.74
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.74
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.5
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.8
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,feeder,30.0,N Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,55.8
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,58.5
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,39.4
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.7
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,feeder,20.0,N Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.02
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.68
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.48
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,feeder,10.0,N Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,81.21
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,67.7
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,63.14
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,104.4
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,344.2
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,288.5
532460,Fields Park Newport,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,270.5
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.72
