Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,56.64
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,48.04
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,47.06
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,feeder,40.0,N Current (RMS),A,72.7
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,238.2
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,201.8
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,198.0
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.79
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.24
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.91
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.17
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,feeder,30.0,N Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,52.7
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,63.0
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,46.0
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,feeder,20.0,N Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.25
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.23
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.06
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,feeder,10.0,N Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,60.8
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.06
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,79.11
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,73.03
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,75.38
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,99.0
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,331.9
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,306.3
532460,Fields Park Newport,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,316.9
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.74
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,54.84
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,49.1
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,43.75
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,feeder,40.0,N Current (RMS),A,73.8
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,231.1
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,206.2
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,184.4
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.25
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.48
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.9
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.01
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,feeder,30.0,N Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,43.4
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,51.1
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.1
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.49
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.15
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.11
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,feeder,20.0,N Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.03
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.44
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.02
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,feeder,10.0,N Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.8
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,74.85
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,70.59
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,69.88
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,98.6
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,314.8
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,297.5
532460,Fields Park Newport,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,294.3
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.09
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.69
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,62.77
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,46.76
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,41.22
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,feeder,40.0,N Current (RMS),A,86.4
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,264.2
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,196.9
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,174.8
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.25
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.28
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.58
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.14
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,feeder,30.0,N Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,50.3
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,49.9
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,45.1
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.11
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.13
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,feeder,20.0,N Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.04
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.21
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.94
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,feeder,10.0,N Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.8
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,89.21
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,67.69
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,63.41
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,115.2
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,374.4
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,286.1
532460,Fields Park Newport,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,268.5
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.23
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,63.22
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,53.27
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,45.89
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,feeder,40.0,N Current (RMS),A,81.8
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,266.5
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,224.4
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,194.8
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.14
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.02
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.01
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.26
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,feeder,30.0,N Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,45.5
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,56.4
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,58.8
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.79
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.8
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.57
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,feeder,20.0,N Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.27
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.78
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.87
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,feeder,10.0,N Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.7
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,32.9
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,88.3
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,76.86
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,72.6
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,103.1
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,371.2
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,324.7
532460,Fields Park Newport,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,307.8
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.41
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,65.41
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,51.25
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,48.65
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,feeder,40.0,N Current (RMS),A,82.9
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,275.3
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,215.9
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,205.0
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.26
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.83
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.4
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.87
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,feeder,30.0,N Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,51.5
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,62.4
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,56.0
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.18
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.58
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,feeder,20.0,N Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.94
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.11
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.35
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,feeder,10.0,N Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,32.9
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,90.36
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,74.34
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,74.93
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,104.9
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,379.3
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,314.6
532460,Fields Park Newport,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,315.3
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.5
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,57.81
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,60.61
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,44.83
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,feeder,40.0,N Current (RMS),A,95.0
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,245.0
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,255.5
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,190.3
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.48
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.32
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.66
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.33
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,feeder,30.0,N Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,37.1
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,54.3
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,42.3
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.65
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.52
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,feeder,20.0,N Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.97
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.17
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.74
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,feeder,10.0,N Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,48.4
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,32.9
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,80.74
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,88.96
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,67.69
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,129.0
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,341.3
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,375.1
532460,Fields Park Newport,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,287.5
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.26
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,61.32
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,76.34
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,44.16
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,feeder,40.0,N Current (RMS),A,126.0
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,259.1
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,320.1
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,187.3
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.69
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.78
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.37
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.67
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,feeder,30.0,N Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,44.0
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,61.9
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,43.4
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.28
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.62
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,feeder,20.0,N Current (RMS),A,38.8
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,64.5
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.96
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.6
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.53
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,feeder,10.0,N Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.1
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,32.8
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,83.99
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,113.6
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,68.97
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,169.3
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,354.6
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,476.5
532460,Fields Park Newport,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,292.4
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.0
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,53.94
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,70.01
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,41.62
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,feeder,40.0,N Current (RMS),A,116.1
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,228.2
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,293.7
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,177.0
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.76
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.33
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,17.94
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.95
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,feeder,30.0,N Current (RMS),A,31.4
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,45.8
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,76.4
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,45.1
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.48
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.28
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.3
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,feeder,20.0,N Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.82
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.93
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.98
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,feeder,10.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,32.8
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,72.57
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,97.16
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,65.84
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,142.4
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,306.7
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,408.7
532460,Fields Park Newport,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,280.3
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.69
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,54.12
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,61.96
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,39.52
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,feeder,40.0,N Current (RMS),A,98.8
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,229.4
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,261.4
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,168.5
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.75
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.36
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,17.54
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.87
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,feeder,30.0,N Current (RMS),A,29.9
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,43.2
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,74.9
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.6
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.23
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.78
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,feeder,20.0,N Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.99
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.21
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.19
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,feeder,10.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,32.7
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,73.59
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,88.93
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,60.36
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,126.8
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,311.4
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,375.7
532460,Fields Park Newport,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,257.4
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.39
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,61.12
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,54.53
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,43.34
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,feeder,40.0,N Current (RMS),A,85.6
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,257.7
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,231.1
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,184.0
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.68
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.0
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.67
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.77
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,feeder,30.0,N Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,58.0
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,54.9
