Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,52.6
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.82
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.56
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.26
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,feeder,20.0,N Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.18
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.52
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.47
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,feeder,10.0,N Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.7
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,32.7
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,86.12
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,77.28
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,65.84
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,111.6
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,362.8
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,328.4
532460,Fields Park Newport,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,279.6
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.92
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,56.45
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,51.62
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,49.12
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,feeder,40.0,N Current (RMS),A,70.3
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,239.5
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,218.1
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,208.5
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.65
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.07
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.04
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.91
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,feeder,30.0,N Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,45.3
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,44.2
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,44.9
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.01
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.06
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,feeder,20.0,N Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.33
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.84
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.62
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,feeder,10.0,N Current (RMS),A,30.2
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,69.0
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,32.6
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,76.03
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,71.51
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,80.72
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,99.8
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,322.5
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,303.4
532460,Fields Park Newport,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,343.3
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.5
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,55.13
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,55.09
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,48.94
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,feeder,40.0,N Current (RMS),A,72.5
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,234.1
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,233.2
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,207.7
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.88
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.03
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.96
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.4
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,feeder,30.0,N Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,41.6
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,54.1
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,42.9
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.96
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.6
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,feeder,20.0,N Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.87
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.13
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.88
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,feeder,10.0,N Current (RMS),A,33.4
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.9
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,69.4
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,32.6
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,78.25
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,76.13
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,77.82
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,99.0
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,331.9
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,323.7
532460,Fields Park Newport,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,330.0
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.87
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,60.75
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,51.57
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,44.32
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,feeder,40.0,N Current (RMS),A,80.8
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,257.5
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,217.1
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,187.1
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.97
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.47
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.8
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.23
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,feeder,30.0,N Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,65.6
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.9
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,45.2
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.23
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.17
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,feeder,20.0,N Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.3
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.27
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.33
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,feeder,10.0,N Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.4
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.82
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,87.74
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,71.82
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,67.96
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,107.8
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,370.8
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,303.1
532460,Fields Park Newport,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,287.1
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.99
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,52.42
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,61.16
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,42.67
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,feeder,40.0,N Current (RMS),A,90.8
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,221.7
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,257.5
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,180.2
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,16.98
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.88
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.84
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,feeder,30.0,N Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,72.4
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,39.6
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,44.1
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,feeder,20.0,N Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.73
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.46
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.79
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,feeder,10.0,N Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,77.33
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,83.51
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,63.25
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,114.0
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,326.1
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,352.2
532460,Fields Park Newport,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,267.9
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,56.55
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,57.03
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,45.01
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,feeder,40.0,N Current (RMS),A,79.7
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,238.5
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,239.3
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,190.3
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.33
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.76
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.72
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.5
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,feeder,30.0,N Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,46.8
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,46.8
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,47.1
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.43
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.34
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,feeder,20.0,N Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.4
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.11
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.44
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.98
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,feeder,10.0,N Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.2
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,75.85
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,82.53
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,69.26
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,101.7
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,319.4
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,347.0
532460,Fields Park Newport,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,293.0
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.0
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,64.75
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,53.4
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,40.69
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,feeder,40.0,N Current (RMS),A,92.2
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,272.2
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,225.6
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,172.3
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.44
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.31
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.03
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,feeder,30.0,N Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,59.0
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,53.3
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,44.8
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.3
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.5
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.57
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,feeder,20.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.74
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.07
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.29
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,feeder,10.0,N Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.9
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,88.24
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,77.27
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,64.58
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,111.9
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,371.3
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,327.2
532460,Fields Park Newport,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,273.6
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,68.93
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,55.81
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,42.1
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,feeder,40.0,N Current (RMS),A,99.3
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,290.3
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,235.2
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,178.7
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.42
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.3
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,15.93
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.33
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,feeder,30.0,N Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,53.7
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,69.0
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,41.6
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.43
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.27
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,feeder,20.0,N Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.41
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.9
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.66
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,feeder,10.0,N Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.8
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.6
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,32.3
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,96.08
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,79.9
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,68.12
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,119.7
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,404.8
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,338.0
532460,Fields Park Newport,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,288.9
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,70.19
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,52.6
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,40.91
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,feeder,40.0,N Current (RMS),A,103.9
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,295.4
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,221.9
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,173.9
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.62
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.24
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.36
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.83
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,feeder,30.0,N Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,53.8
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,57.6
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,40.2
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.57
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.26
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.61
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,feeder,20.0,N Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.5
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.7
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.14
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,feeder,10.0,N Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,49.2
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.5
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,32.2
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,97.5
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,74.91
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,65.49
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,128.1
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,410.2
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,316.7
532460,Fields Park Newport,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,278.5
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,70.7
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,56.09
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,45.19
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,feeder,40.0,N Current (RMS),A,91.4
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,296.3
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,235.2
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,191.6
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.44
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.89
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.9
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.77
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,feeder,30.0,N Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,53.1
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,60.3
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,43.8
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.46
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.7
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,feeder,20.0,N Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.79
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.78
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.28
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,feeder,10.0,N Current (RMS),A,34.1
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,58.3
