Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.0
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,32.1
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,99.94
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,81.24
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,70.95
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,116.6
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,419.1
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,341.5
532460,Fields Park Newport,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,300.6
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,76.19
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,56.54
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,49.2
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,feeder,40.0,N Current (RMS),A,98.3
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,319.3
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,239.4
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,207.9
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.81
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.28
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.79
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.94
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,feeder,30.0,N Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,54.7
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,59.5
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,49.6
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.64
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.57
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.13
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,feeder,20.0,N Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.89
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.46
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.71
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,feeder,10.0,N Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,47.1
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,32.0
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.52
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,105.0
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,78.36
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,74.99
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,124.7
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,439.9
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,332.1
532460,Fields Park Newport,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,317.8
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,82.88
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,59.0
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,46.97
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,feeder,40.0,N Current (RMS),A,118.8
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,347.1
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,249.1
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,198.9
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.63
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,17.3
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.69
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.43
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,feeder,30.0,N Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,74.7
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,55.0
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,47.1
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.12
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.09
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.84
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,feeder,20.0,N Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.19
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.3
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.61
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,feeder,10.0,N Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.6
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,32.0
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,111.49
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,82.07
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,73.84
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,143.8
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,467.6
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,347.1
532460,Fields Park Newport,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,313.0
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,72.68
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,58.56
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,43.98
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,feeder,40.0,N Current (RMS),A,103.0
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,304.7
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,245.9
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,186.6
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.96
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.93
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.1
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.38
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,feeder,30.0,N Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,52.6
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,53.1
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,47.1
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.62
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.74
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.1
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,feeder,20.0,N Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.73
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.04
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.79
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,feeder,10.0,N Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,31.9
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,96.96
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,82.44
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,70.25
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,117.3
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,406.0
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,347.2
532460,Fields Park Newport,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,298.5
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.68
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,70.95
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,66.76
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,39.71
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,feeder,40.0,N Current (RMS),A,125.1
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,297.6
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,280.5
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,169.1
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.38
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.21
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.31
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.05
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,feeder,30.0,N Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,45.3
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,50.5
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,45.5
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.41
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.04
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,feeder,20.0,N Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.1
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.04
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.19
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.72
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,feeder,10.0,N Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.1
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,31.8
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,97.62
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,91.31
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,61.17
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,151.6
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,409.2
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,384.5
532460,Fields Park Newport,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,260.4
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.08
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,60.58
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,59.91
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,39.83
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,feeder,40.0,N Current (RMS),A,100.2
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,256.4
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,253.7
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,170.6
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.69
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.29
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.38
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,feeder,30.0,N Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,44.3
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,50.0
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,55.0
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.12
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.34
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.34
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,feeder,20.0,N Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.01
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.91
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.82
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,feeder,10.0,N Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.3
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.9
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,31.8
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,86.4
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,81.45
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,64.38
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,118.2
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,364.8
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,344.9
532460,Fields Park Newport,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,274.9
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.45
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,63.53
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,54.2
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,43.41
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,feeder,40.0,N Current (RMS),A,88.7
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,267.2
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,229.8
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,185.4
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.71
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.54
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.07
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.55
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,feeder,30.0,N Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,43.1
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,46.2
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,48.7
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.08
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.76
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.22
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,feeder,20.0,N Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.8
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.78
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.4
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.92
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,feeder,10.0,N Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.7
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,31.8
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,90.94
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,75.43
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,69.1
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,113.7
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,382.1
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,322.4
532460,Fields Park Newport,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,296.0
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,60.88
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,53.45
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,38.06
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,feeder,40.0,N Current (RMS),A,92.3
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,256.1
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,224.6
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,162.4
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.78
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.18
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.41
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.58
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,feeder,30.0,N Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,41.5
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,50.3
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,39.5
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.27
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.69
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.27
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,feeder,20.0,N Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.6
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.37
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.04
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,feeder,10.0,N Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.9
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,31.7
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.98
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,83.93
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,76.91
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,59.95
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,111.7
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,353.0
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,324.0
532460,Fields Park Newport,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,255.8
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.27
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,58.27
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,50.59
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,36.29
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,feeder,40.0,N Current (RMS),A,86.7
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,246.9
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,214.5
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,157.0
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.86
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.42
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.16
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,feeder,30.0,N Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,39.9
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.6
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,38.9
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.58
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.16
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.82
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,feeder,20.0,N Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.32
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.22
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.92
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,feeder,10.0,N Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.2
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,31.6
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.28
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,78.03
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,73.39
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,58.19
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,104.3
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,330.8
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,312.1
532460,Fields Park Newport,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,252.6
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,63.71
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,50.22
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,37.66
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,feeder,40.0,N Current (RMS),A,95.5
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,270.7
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,213.9
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,162.1
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.76
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.42
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.62
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.2
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,feeder,30.0,N Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,50.9
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,42.9
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.8
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.82
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.78
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.57
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,feeder,20.0,N Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.03
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.2
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.32
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,feeder,10.0,N Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,44.4
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.4
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,31.6
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.29
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,87.98
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,75.82
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,62.74
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,112.0
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,374.0
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,323.1
532460,Fields Park Newport,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,270.0
