Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,65.57
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,41.97
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,41.99
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,feeder,40.0,N Current (RMS),A,92.0
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,277.8
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,179.6
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,179.6
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.1
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.74
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.13
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,feeder,30.0,N Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,54.5
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,56.6
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,44.0
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.68
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.77
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.01
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,feeder,20.0,N Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.34
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.31
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.76
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,feeder,10.0,N Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.9
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,60.2
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,31.6
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,92.69
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,67.79
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,69.9
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,110.8
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,393.0
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,290.2
532460,Fields Park Newport,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,298.8
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,62.03
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,42.05
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,38.38
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,feeder,40.0,N Current (RMS),A,94.2
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,263.0
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,179.6
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,165.1
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.44
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.68
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.72
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.71
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,feeder,30.0,N Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,56.3
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,52.5
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.5
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.22
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.65
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,feeder,20.0,N Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.41
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.35
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.75
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,feeder,10.0,N Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.8
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,86.42
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,65.34
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,62.49
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,114.0
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,366.3
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,280.0
532460,Fields Park Newport,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,268.4
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,64.06
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,33.98
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,45.09
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,feeder,40.0,N Current (RMS),A,99.2
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,271.7
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,146.1
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,193.5
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.43
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.32
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.6
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.27
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,feeder,30.0,N Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,54.8
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,48.6
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,39.3
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.5
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.17
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,feeder,20.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.39
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.4
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.91
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,feeder,10.0,N Current (RMS),A,29.1
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.9
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.3
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.84
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,89.5
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,52.49
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,70.44
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,130.6
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,379.5
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,226.8
532460,Fields Park Newport,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,303.5
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.27
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,56.87
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,36.19
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,45.95
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,feeder,40.0,N Current (RMS),A,80.0
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,240.9
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,154.0
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,194.2
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.09
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.39
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.51
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.74
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,feeder,30.0,N Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,46.4
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,41.6
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,44.3
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.77
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.45
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,feeder,20.0,N Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.61
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.19
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.09
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,feeder,10.0,N Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,45.8
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.47
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,81.65
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,56.34
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,69.09
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,105.9
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,344.1
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,240.1
532460,Fields Park Newport,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,292.3
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.4
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,53.3
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,36.13
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,46.25
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,feeder,40.0,N Current (RMS),A,71.4
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,225.0
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,153.5
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,195.7
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.04
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.96
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.88
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.7
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,feeder,30.0,N Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.8
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.1
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,39.6
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.09
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.35
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,feeder,20.0,N Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.31
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.53
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.6
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,feeder,10.0,N Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,66.7
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.78
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,72.85
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,55.64
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,74.9
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,98.3
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,307.0
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,236.6
532460,Fields Park Newport,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,317.0
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.47
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,60.63
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,38.63
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,39.96
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,feeder,40.0,N Current (RMS),A,90.5
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,256.3
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,164.7
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,170.5
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.67
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.59
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.32
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.74
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,feeder,30.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,38.1
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,40.5
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.0
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.12
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.17
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,feeder,20.0,N Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.6
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.36
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.01
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,feeder,10.0,N Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.3
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,77.7
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,58.44
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,64.89
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,97.7
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,328.6
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,249.5
532460,Fields Park Newport,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,276.5
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.27
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,57.15
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,38.32
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,39.35
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,feeder,40.0,N Current (RMS),A,81.6
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,242.9
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,164.6
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,168.6
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.03
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.17
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.03
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.1
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,feeder,30.0,N Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.9
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,39.8
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.6
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.24
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.89
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,feeder,20.0,N Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.15
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.65
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.9
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,feeder,10.0,N Current (RMS),A,30.0
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,65.0
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,73.74
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,56.24
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,65.25
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,92.8
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,313.2
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,242.4
532460,Fields Park Newport,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,279.1
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.68
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,52.14
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,34.39
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,31.64
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,feeder,40.0,N Current (RMS),A,84.5
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,221.2
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,147.4
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,136.5
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.21
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.23
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.69
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.21
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,feeder,30.0,N Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,33.3
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.8
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.9
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.54
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.24
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,feeder,20.0,N Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.16
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.08
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.65
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,feeder,10.0,N Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,70.59
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,49.71
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,53.74
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,102.3
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,298.6
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,214.3
532460,Fields Park Newport,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,231.0
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.62
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,42.73
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,31.07
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,34.9
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,feeder,40.0,N Current (RMS),A,62.4
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,183.3
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,134.5
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,149.8
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.07
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.86
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.94
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.5
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,feeder,30.0,N Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,39.6
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,35.0
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,35.3
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.27
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.45
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,feeder,20.0,N Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.09
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.99
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.72
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,feeder,10.0,N Current (RMS),A,25.5
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,62.13
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,46.27
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,60.57
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,92.6
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,264.5
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,200.5
532460,Fields Park Newport,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,259.2
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,49.31
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,28.97
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,32.98
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,feeder,40.0,N Current (RMS),A,79.8
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,210.9
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,125.7
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,142.7
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.51
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.3
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.07
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.22
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,feeder,30.0,N Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.0
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.2
