Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.0
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.61
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.75
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,feeder,20.0,N Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.7
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.1
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.94
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,feeder,10.0,N Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.1
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,68.47
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,42.77
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,57.88
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,107.8
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,292.2
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,185.8
532460,Fields Park Newport,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,249.1
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.03
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,49.27
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,28.48
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,35.33
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,feeder,40.0,N Current (RMS),A,77.6
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,210.0
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,123.8
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,152.1
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.73
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.46
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.26
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.68
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,feeder,30.0,N Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,33.6
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,36.1
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.6
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.05
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.01
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.68
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,feeder,20.0,N Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.59
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.69
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.4
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,feeder,10.0,N Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.1
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,67.37
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,43.45
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,61.09
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,103.2
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,286.5
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,188.5
532460,Fields Park Newport,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,261.8
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.63
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,47.12
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,31.34
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,39.51
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,feeder,40.0,N Current (RMS),A,69.2
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,200.6
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,134.9
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,169.4
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.61
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.5
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.07
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.32
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,feeder,30.0,N Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.8
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,38.0
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.8
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.16
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,feeder,20.0,N Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.34
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.61
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.74
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,feeder,10.0,N Current (RMS),A,26.7
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.9
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,65.76
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,44.55
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,67.73
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,105.4
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,279.0
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,192.4
532460,Fields Park Newport,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,289.2
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.39
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,48.08
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,31.59
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,32.6
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,feeder,40.0,N Current (RMS),A,74.0
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,204.6
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,136.3
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,141.2
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.56
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.51
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.11
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.24
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,feeder,30.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,34.8
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.1
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.19
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.27
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.61
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,feeder,20.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.29
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.91
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.73
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,feeder,10.0,N Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.48
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,67.08
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,46.89
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,54.19
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,96.0
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,284.5
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,202.7
532460,Fields Park Newport,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,234.5
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.05
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,46.78
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,38.98
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,30.63
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,feeder,40.0,N Current (RMS),A,77.0
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,198.3
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,166.0
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,132.6
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.89
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.16
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.96
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.59
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.16
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,feeder,30.0,N Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,37.0
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,41.5
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.9
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.65
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.64
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,feeder,20.0,N Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.6
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.9
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.02
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,feeder,10.0,N Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.56
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,62.44
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,57.11
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,49.44
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,94.7
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,264.1
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,243.6
532460,Fields Park Newport,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,214.4
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,51.09
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,32.27
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,30.43
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,feeder,40.0,N Current (RMS),A,81.0
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,214.8
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,137.5
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,131.3
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.84
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.5
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.12
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.53
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,feeder,30.0,N Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,42.7
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.37
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,feeder,20.0,N Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.35
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.3
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.22
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,feeder,10.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.37
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,67.99
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,46.06
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,48.27
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,100.2
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,286.0
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,197.1
532460,Fields Park Newport,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,208.7
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,47.92
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,34.57
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,31.8
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,feeder,40.0,N Current (RMS),A,73.1
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,202.4
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,147.4
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,136.7
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.58
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.94
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.5
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.47
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,feeder,30.0,N Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,44.7
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.2
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.1
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.61
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.43
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.11
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,feeder,20.0,N Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.9
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.22
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,feeder,10.0,N Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.47
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,66.37
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,50.22
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,51.59
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,94.0
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,280.1
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,215.2
532460,Fields Park Newport,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,222.0
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,51.64
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,36.85
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,32.87
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,feeder,40.0,N Current (RMS),A,78.5
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,218.3
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,157.8
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,142.0
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.63
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.65
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.21
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.96
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,feeder,30.0,N Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,51.7
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,45.4
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,42.8
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.94
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.3
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.05
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,feeder,20.0,N Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.93
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.5
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.98
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,feeder,10.0,N Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.35
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,71.16
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,54.86
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,54.86
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,93.4
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,300.4
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,235.5
532460,Fields Park Newport,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,237.2
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,56.61
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,36.84
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,32.45
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,feeder,40.0,N Current (RMS),A,85.3
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,239.2
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,158.0
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,140.3
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.88
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.57
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.3
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.68
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,feeder,30.0,N Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,47.5
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,42.4
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,48.6
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.97
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.3
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,feeder,20.0,N Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.51
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.37
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.77
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,feeder,10.0,N Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.7
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.9
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,81.66
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,55.81
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,54.22
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,109.8
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,344.2
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,240.2
532460,Fields Park Newport,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,234.6
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,54.77
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,39.03
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,29.59
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,feeder,40.0,N Current (RMS),A,90.1
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,232.2
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,166.6
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,128.0
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.02
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.79
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.53
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.25
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,feeder,30.0,N Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,49.7
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,43.1
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,46.9
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.48
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,feeder,20.0,N Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.82
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.21
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.16
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,feeder,10.0,N Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
