Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.88
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,78.39
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,59.24
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,50.04
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,108.5
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,331.2
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,253.5
532460,Fields Park Newport,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,216.3
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,54.18
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,32.54
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,31.68
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,feeder,40.0,N Current (RMS),A,86.7
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,230.0
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,141.0
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,137.8
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.98
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.02
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.12
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.05
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,feeder,30.0,N Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,59.2
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,43.2
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,55.6
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.75
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.97
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.05
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,feeder,20.0,N Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.97
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.18
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.96
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,feeder,10.0,N Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.8
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,78.92
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,49.8
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,53.75
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,115.0
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,334.4
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,216.9
532460,Fields Park Newport,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,234.2
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,51.21
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,38.6
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,36.49
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,feeder,40.0,N Current (RMS),A,68.8
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,217.6
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,168.1
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,157.5
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.61
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.84
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.21
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.91
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,feeder,30.0,N Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,56.8
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,43.8
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,58.6
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.94
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.59
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,feeder,20.0,N Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.87
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.71
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.53
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,feeder,10.0,N Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.1
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.03
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,75.86
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,59.11
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,62.35
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,94.7
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,321.4
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,259.6
532460,Fields Park Newport,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,268.8
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,49.71
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,40.28
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,39.83
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,feeder,40.0,N Current (RMS),A,65.0
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,210.2
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,173.2
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,169.8
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.38
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.66
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.88
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.89
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,feeder,30.0,N Current (RMS),A,25.7
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,53.0
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,41.2
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,58.3
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.54
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.34
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.61
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,feeder,20.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.47
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.77
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.67
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,feeder,10.0,N Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.2
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,31.2
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.45
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,74.36
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,61.27
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,66.01
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,92.3
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,314.3
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,265.3
532460,Fields Park Newport,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,281.6
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.94
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,53.92
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,47.24
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,34.5
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,feeder,40.0,N Current (RMS),A,83.1
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,226.8
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,201.0
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,147.7
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.17
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.88
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.08
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,feeder,30.0,N Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,45.3
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,53.0
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,50.5
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.98
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.79
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,feeder,20.0,N Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.06
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.24
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.48
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,feeder,10.0,N Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,51.4
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.7
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,31.2
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,79.96
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,73.14
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,57.37
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,110.1
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,335.6
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,312.0
532460,Fields Park Newport,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,245.8
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.5
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,55.19
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,45.1
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,39.42
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,feeder,40.0,N Current (RMS),A,74.5
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,232.4
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,191.9
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,169.6
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.87
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.75
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.85
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.4
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,feeder,30.0,N Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,55.9
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,48.4
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,60.8
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.26
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,feeder,20.0,N Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.22
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.76
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.47
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,feeder,10.0,N Current (RMS),A,22.3
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.6
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.4
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,81.68
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,67.98
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,65.28
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,96.5
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,343.3
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,289.9
532460,Fields Park Newport,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,281.0
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,45.93
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,41.8
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,37.45
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,feeder,40.0,N Current (RMS),A,66.0
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,196.4
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,178.7
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,161.1
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.48
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.01
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.01
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.09
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,feeder,30.0,N Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,50.0
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,41.2
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,59.1
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.77
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.41
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.58
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,feeder,20.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.22
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.73
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.73
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,feeder,10.0,N Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.84
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,69.93
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,61.94
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,63.84
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,90.2
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,298.0
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,265.6
532460,Fields Park Newport,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,274.2
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.67
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,49.2
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,40.01
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,38.05
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,feeder,40.0,N Current (RMS),A,65.3
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,210.2
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,170.9
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,163.2
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.73
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.23
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.5
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.32
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.88
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,feeder,30.0,N Current (RMS),A,30.0
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,50.9
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,41.8
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,70.4
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.62
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.45
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,feeder,20.0,N Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.32
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.16
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.89
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,feeder,10.0,N Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.1
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.17
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,72.64
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,60.93
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,67.45
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,86.1
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,308.7
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,261.0
532460,Fields Park Newport,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,288.9
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.34
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,46.44
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,39.81
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,40.21
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,feeder,40.0,N Current (RMS),A,62.8
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,199.3
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,170.4
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,172.8
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.42
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.04
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.76
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.37
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,feeder,30.0,N Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,53.9
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,48.5
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,64.6
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.85
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.61
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,feeder,20.0,N Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.72
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.5
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.96
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,feeder,10.0,N Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.5
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,69.04
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,57.69
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,67.91
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,91.8
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,295.3
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,248.5
532460,Fields Park Newport,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,291.8
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.05
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,45.48
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,42.19
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,43.72
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,feeder,40.0,N Current (RMS),A,60.1
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,195.1
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,180.6
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,187.4
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.79
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.6
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.43
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.79
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,feeder,30.0,N Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,60.0
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,42.5
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,61.0
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.83
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.43
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,feeder,20.0,N Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.9
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.03
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.25
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,feeder,10.0,N Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.3
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.4
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.51
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,68.81
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,63.08
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,71.26
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,87.8
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,293.9
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,271.0
532460,Fields Park Newport,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,305.3
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
