Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,49.46
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,47.94
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,45.82
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,feeder,40.0,N Current (RMS),A,63.4
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,211.2
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,203.9
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,195.6
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.87
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.3
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.82
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.7
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,16.46
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,feeder,30.0,N Current (RMS),A,29.6
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,58.3
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,52.1
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,72.4
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.65
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.08
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,feeder,20.0,N Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.66
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.38
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.29
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,feeder,10.0,N Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.7
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.0
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.08
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,73.22
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,69.68
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,74.66
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,90.7
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,312.6
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,297.4
532460,Fields Park Newport,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,318.4
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,51.97
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,47.94
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,39.95
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,feeder,40.0,N Current (RMS),A,71.1
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,220.2
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,204.0
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,172.1
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.8
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.1
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.17
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.1
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,feeder,30.0,N Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,58.4
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,57.9
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,59.1
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.39
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.88
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.76
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,feeder,20.0,N Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.86
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.06
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.1
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,feeder,10.0,N Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.26
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,76.32
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,73.06
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,67.9
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,91.4
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,322.8
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,311.9
532460,Fields Park Newport,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,293.0
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,49.23
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,44.73
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,38.76
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,feeder,40.0,N Current (RMS),A,66.6
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,209.3
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,190.9
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,166.0
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.82
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.63
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.13
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.23
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,feeder,30.0,N Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,57.5
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,45.6
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,54.6
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.31
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.43
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,feeder,20.0,N Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.8
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.76
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.71
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.7
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,feeder,10.0,N Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.6
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,72.93
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,71.0
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,65.98
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,89.7
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,309.6
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,303.1
532460,Fields Park Newport,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,281.9
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,53.99
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,45.2
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,43.98
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,feeder,40.0,N Current (RMS),A,63.9
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,229.0
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,193.1
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,188.7
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.18
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,15.7
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.58
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.52
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,feeder,30.0,N Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,68.5
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,52.4
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,64.5
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.86
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.81
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.88
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,feeder,20.0,N Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.89
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.53
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.39
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,feeder,10.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.7
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,80.43
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,71.12
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,72.77
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,89.3
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,340.2
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,304.3
532460,Fields Park Newport,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,311.9
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,45.23
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,36.97
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,45.55
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,feeder,40.0,N Current (RMS),A,64.4
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,192.9
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,159.1
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,194.6
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.63
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.18
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.49
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.62
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,feeder,30.0,N Current (RMS),A,25.1
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,50.8
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,38.7
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,55.7
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.9
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.52
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,feeder,20.0,N Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.01
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.52
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.4
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,feeder,10.0,N Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.8
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,65.43
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,56.88
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,73.09
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,104.0
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,278.7
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,244.8
532460,Fields Park Newport,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,312.3
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,48.04
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,40.7
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,44.9
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,feeder,40.0,N Current (RMS),A,62.8
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,205.9
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,175.0
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,192.5
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.65
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.06
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.49
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.56
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,feeder,30.0,N Current (RMS),A,27.3
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,58.9
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,39.9
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,60.5
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.7
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.48
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.27
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,feeder,20.0,N Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.7
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.25
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.84
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,feeder,10.0,N Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.5
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,69.51
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,59.92
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,73.57
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,99.1
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,297.1
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,258.8
532460,Fields Park Newport,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,315.2
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,53.0
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,41.99
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,39.55
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,feeder,40.0,N Current (RMS),A,70.9
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,227.2
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,180.8
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,171.1
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.92
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.31
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.68
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.63
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,feeder,30.0,N Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,68.4
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,53.2
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,58.2
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.99
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,feeder,20.0,N Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.71
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.03
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.91
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,feeder,10.0,N Current (RMS),A,22.3
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.8
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.11
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,78.01
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,62.78
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,66.71
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,94.4
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,333.4
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,271.2
532460,Fields Park Newport,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,288.6
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,46.72
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,37.11
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,35.12
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,feeder,40.0,N Current (RMS),A,67.1
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,199.0
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,159.1
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,151.4
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.32
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.98
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.34
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.25
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,feeder,30.0,N Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,57.5
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.5
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,38.4
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.32
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.77
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.96
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,feeder,20.0,N Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.19
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.37
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.75
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,feeder,10.0,N Current (RMS),A,25.1
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,52.0
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.31
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,68.22
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,54.58
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,58.07
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,91.2
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,289.6
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,234.8
532460,Fields Park Newport,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,250.0
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,50.51
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,38.12
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,40.92
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,feeder,40.0,N Current (RMS),A,66.9
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,213.6
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,163.6
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,175.3
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.59
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.58
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.36
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.27
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,feeder,30.0,N Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,61.0
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,51.7
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,48.1
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.14
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.3
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.95
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,feeder,20.0,N Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.06
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.53
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.52
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,feeder,10.0,N Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.4
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.17
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,72.3
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,57.31
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,66.66
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,98.0
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,305.5
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,247.4
532460,Fields Park Newport,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,285.8
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,55.86
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,36.51
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,33.19
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,feeder,40.0,N Current (RMS),A,87.0
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,237.4
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,156.9
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,143.2
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.32
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.12
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.61
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.44
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,feeder,30.0,N Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,50.8
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.5
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,43.7
