Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.3
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.67
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,feeder,20.0,N Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.35
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.48
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.38
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,feeder,10.0,N Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,77.64
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,53.17
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,54.68
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,111.2
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,329.5
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,229.3
532460,Fields Park Newport,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,235.7
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,60.68
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,38.75
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,37.38
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,feeder,40.0,N Current (RMS),A,86.2
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,256.6
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,166.0
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,160.7
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.3
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.81
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.1
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.38
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,feeder,30.0,N Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,61.6
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,37.0
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,43.7
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.33
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.62
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,feeder,20.0,N Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.04
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.52
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.92
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,feeder,10.0,N Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.8
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,85.85
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,57.0
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,60.9
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,111.9
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,362.9
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,245.2
532460,Fields Park Newport,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,262.0
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,55.7
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,41.79
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,38.34
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,feeder,40.0,N Current (RMS),A,72.6
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,236.8
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,178.7
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,164.9
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.09
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.75
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.74
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.55
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,feeder,30.0,N Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,49.8
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,44.0
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,45.0
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.89
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,feeder,20.0,N Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.3
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.63
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.28
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,feeder,10.0,N Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,42.3
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,57.4
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,78.25
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,65.05
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,63.27
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,89.5
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,332.4
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,278.9
532460,Fields Park Newport,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,271.7
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,51.72
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,42.84
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,37.04
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,feeder,40.0,N Current (RMS),A,67.6
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,219.2
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,182.6
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,158.9
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.83
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.95
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.0
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.9
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,feeder,30.0,N Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,54.1
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,36.2
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,45.1
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.44
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.48
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,feeder,20.0,N Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.22
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.26
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.32
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,feeder,10.0,N Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.9
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.46
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,74.26
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,62.54
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,61.74
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,87.8
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,314.4
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,267.7
532460,Fields Park Newport,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,264.7
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,55.55
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,36.6
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,41.72
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,feeder,40.0,N Current (RMS),A,80.4
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,235.6
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,157.3
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,178.8
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.02
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.4
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.31
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.61
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,feeder,30.0,N Current (RMS),A,29.7
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,65.2
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,37.8
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,56.3
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.77
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.81
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.81
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,feeder,20.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.02
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.25
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.15
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,feeder,10.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.5
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,80.74
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,54.98
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,69.29
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,120.1
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,342.3
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,236.9
532460,Fields Park Newport,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,296.2
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,48.09
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,37.51
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,39.63
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,feeder,40.0,N Current (RMS),A,65.1
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,204.6
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,160.6
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,169.7
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.04
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.55
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.96
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.09
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,feeder,30.0,N Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,44.3
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,43.5
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,49.4
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.67
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.25
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,feeder,20.0,N Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.6
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.19
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.46
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,feeder,10.0,N Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.4
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,67.31
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,57.34
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,64.44
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,94.1
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,286.4
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,245.8
532460,Fields Park Newport,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,275.7
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,52.7
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,42.95
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,37.93
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,feeder,40.0,N Current (RMS),A,73.0
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,223.2
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,182.0
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,162.2
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.96
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.23
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.37
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.43
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.09
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,feeder,30.0,N Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,59.7
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,55.8
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,60.3
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.78
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.6
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.54
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,feeder,20.0,N Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.98
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.82
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.1
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,feeder,10.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,78.83
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,65.8
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,62.66
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,98.9
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,335.2
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,278.6
532460,Fields Park Newport,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,268.9
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.32
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,51.06
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,33.12
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,41.62
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,feeder,40.0,N Current (RMS),A,72.3
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,217.3
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,142.3
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,177.7
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.11
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.07
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.88
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.47
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,feeder,30.0,N Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,48.3
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,39.8
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,55.6
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.34
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.79
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,feeder,20.0,N Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.82
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.06
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.99
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,feeder,10.0,N Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.3
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.35
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,73.29
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,49.44
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,68.87
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,105.3
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,312.3
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,213.2
532460,Fields Park Newport,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,293.8
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,46.28
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,33.01
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,42.54
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,feeder,40.0,N Current (RMS),A,65.2
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,199.1
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,142.7
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,182.7
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.79
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.12
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.49
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.85
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,feeder,30.0,N Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,41.5
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.0
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,49.3
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.83
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,feeder,20.0,N Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.43
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.91
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.7
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,feeder,10.0,N Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.3
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.44
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,66.65
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,47.28
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,68.54
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,103.2
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,286.0
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,205.5
532460,Fields Park Newport,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,294.4
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.95
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,44.64
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,34.43
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,38.92
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,feeder,40.0,N Current (RMS),A,68.7
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,192.4
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,148.8
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,169.0
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.61
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.53
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.56
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.96
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,feeder,30.0,N Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,47.4
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.3
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.5
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.14
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,feeder,20.0,N Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.98
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.21
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.34
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,feeder,10.0,N Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
