Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.9
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.82
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,66.29
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,48.98
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,60.97
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,102.8
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,284.5
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,213.0
532460,Fields Park Newport,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,264.2
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.01
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,43.73
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,35.99
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,38.58
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,feeder,40.0,N Current (RMS),A,59.5
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,188.6
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,155.2
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,166.9
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.87
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.37
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.18
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.65
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,feeder,30.0,N Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,46.2
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,45.3
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.4
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.17
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,feeder,20.0,N Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.59
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.96
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.2
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,feeder,10.0,N Current (RMS),A,29.0
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.0
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,63.85
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,52.47
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,61.59
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,88.7
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,274.4
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,227.4
532460,Fields Park Newport,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,266.2
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.56
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,48.73
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,44.91
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,36.75
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,feeder,40.0,N Current (RMS),A,74.7
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,209.8
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,193.5
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,159.6
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.45
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.9
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.34
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.66
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,feeder,30.0,N Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,49.7
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,50.3
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.2
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.08
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.09
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,feeder,20.0,N Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.75
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.14
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.33
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,feeder,10.0,N Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.5
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,71.46
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,68.49
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,59.31
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,99.3
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,306.9
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,295.6
532460,Fields Park Newport,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,257.9
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.87
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,52.42
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,49.97
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,39.33
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,feeder,40.0,N Current (RMS),A,76.2
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,225.3
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,214.1
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,169.3
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.65
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.48
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.79
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,feeder,30.0,N Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,42.1
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,59.3
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,44.2
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.46
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.51
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,feeder,20.0,N Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.72
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.53
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.36
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,feeder,10.0,N Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,30.7
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.48
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.51
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,77.24
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,76.49
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,60.0
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,108.3
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,330.3
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,328.6
532460,Fields Park Newport,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,258.9
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.47
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,54.34
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,37.65
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,35.12
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,feeder,40.0,N Current (RMS),A,85.8
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,230.0
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,161.1
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,151.5
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.53
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.83
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.36
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,feeder,30.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,41.0
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,46.5
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.2
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.19
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.22
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,feeder,20.0,N Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.74
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.51
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.67
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,feeder,10.0,N Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.1
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,30.7
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,79.8
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,57.21
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,55.75
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,114.8
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,336.7
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,245.7
532460,Fields Park Newport,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,239.8
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.59
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,61.27
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,32.39
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,33.52
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,feeder,40.0,N Current (RMS),A,108.4
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,260.8
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,139.4
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,145.1
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.43
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.11
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.42
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,feeder,30.0,N Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.1
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.64
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.64
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.27
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,feeder,20.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.71
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.82
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.41
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,feeder,10.0,N Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.7
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.6
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,30.7
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,83.04
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,47.96
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,54.62
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,130.4
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,352.6
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,207.2
532460,Fields Park Newport,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,235.9
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.38
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,56.78
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,36.1
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,34.84
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,feeder,40.0,N Current (RMS),A,93.4
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,243.6
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,155.4
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,150.4
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.81
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.96
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,feeder,30.0,N Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,38.4
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.18
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.17
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,feeder,20.0,N Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.18
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.67
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,feeder,10.0,N Current (RMS),A,29.2
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,56.6
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,65.8
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,30.7
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,77.14
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,54.42
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,57.97
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,107.9
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,330.1
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,235.7
532460,Fields Park Newport,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,250.1
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.22
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,54.6
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,39.95
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,37.78
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,feeder,40.0,N Current (RMS),A,83.0
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,233.0
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,171.0
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,164.4
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.93
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.55
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.85
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,feeder,30.0,N Current (RMS),A,34.2
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,63.5
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.68
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.02
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,feeder,20.0,N Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.7
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.71
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.18
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.79
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,feeder,10.0,N Current (RMS),A,41.8
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,74.7
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.62
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,75.92
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,62.69
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,62.55
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,110.2
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,324.7
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,269.3
532460,Fields Park Newport,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,272.9
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.37
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,43.55
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,27.63
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,40.9
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,feeder,40.0,N Current (RMS),A,64.3
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,186.6
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,118.9
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,174.4
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.33
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.47
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.1
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,feeder,30.0,N Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.05
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,feeder,20.0,N Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.29
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.23
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.38
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,feeder,10.0,N Current (RMS),A,44.7
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,78.4
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,30.7
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,56.76
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,39.38
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,67.75
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,98.2
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,243.5
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,170.6
532460,Fields Park Newport,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,288.2
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.35
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,51.36
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,27.5
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,36.25
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,feeder,40.0,N Current (RMS),A,79.5
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,220.8
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,119.3
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,158.2
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.18
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.09
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,feeder,30.0,N Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.7
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.2
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.68
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,feeder,20.0,N Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.08
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.84
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.31
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,feeder,10.0,N Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,30.7
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.45
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,73.82
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,39.11
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,55.57
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,113.7
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,316.9
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,171.0
532460,Fields Park Newport,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,242.6
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.74
