Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,40.24
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,28.59
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,31.82
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,feeder,40.0,N Current (RMS),A,60.6
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,174.7
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,124.1
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,138.4
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.05
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.1
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.06
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,feeder,30.0,N Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.18
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,feeder,20.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.64
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.51
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.92
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,feeder,10.0,N Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,58.11
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,40.04
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,49.76
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,91.6
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,251.8
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,176.8
532460,Fields Park Newport,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,216.9
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.58
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,37.66
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,29.23
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,32.76
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,feeder,40.0,N Current (RMS),A,59.8
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,164.7
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,127.6
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,141.1
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.29
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.69
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.4
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,feeder,30.0,N Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.5
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.46
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.25
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,feeder,20.0,N Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.07
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.87
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.2
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,feeder,10.0,N Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,52.47
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,43.92
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,52.62
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,87.7
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,228.0
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,193.9
532460,Fields Park Newport,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,226.6
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.29
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,40.12
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,26.69
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,35.32
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,feeder,40.0,N Current (RMS),A,58.4
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,173.7
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,116.3
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,151.9
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.48
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.69
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.77
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,feeder,30.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.47
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.01
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.03
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,feeder,20.0,N Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.43
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.84
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.65
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,feeder,10.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.1
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,54.49
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,38.23
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,52.76
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,80.8
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,234.7
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,167.1
532460,Fields Park Newport,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,226.2
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.9
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,36.66
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,27.39
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,34.28
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,feeder,40.0,N Current (RMS),A,56.9
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,159.6
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,118.0
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,149.0
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.28
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.94
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.79
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,feeder,30.0,N Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.3
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.82
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.68
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,feeder,20.0,N Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.22
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.79
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.41
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,feeder,10.0,N Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.5
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.3
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,55.98
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,40.95
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,53.17
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,85.5
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,243.5
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,176.8
532460,Fields Park Newport,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,228.8
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.66
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,35.43
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,26.79
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,43.12
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,feeder,40.0,N Current (RMS),A,61.6
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,153.4
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,116.1
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,183.0
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.14
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.21
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.01
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,feeder,30.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.0
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.85
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.42
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,feeder,20.0,N Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.06
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.38
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.8
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,feeder,10.0,N Current (RMS),A,32.6
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,58.5
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,50.48
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,40.81
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,65.3
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,98.4
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,217.3
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,178.4
532460,Fields Park Newport,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,277.7
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.82
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,39.08
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,23.29
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,36.32
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,feeder,40.0,N Current (RMS),A,63.9
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,169.6
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,100.3
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,153.7
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.28
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.73
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.6
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,feeder,30.0,N Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.67
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,feeder,20.0,N Current (RMS),A,8.8
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.97
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.61
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.95
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,feeder,10.0,N Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.9
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,51.48
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,34.4
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,55.55
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,92.1
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,222.6
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,149.1
532460,Fields Park Newport,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,235.1
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.4
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.32
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,24.72
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,20.71
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,35.25
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,feeder,40.0,N Current (RMS),A,54.3
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,112.2
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,90.8
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,150.3
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.71
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.23
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.67
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,feeder,30.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,feeder,20.0,N Current (RMS),A,7.6
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.37
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.21
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,feeder,10.0,N Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.2
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,34.61
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,28.54
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,54.56
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,94.1
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,155.4
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,127.4
532460,Fields Park Newport,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,233.3
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.43
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,24.42
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,24.7
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,29.52
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,feeder,40.0,N Current (RMS),A,44.2
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,110.6
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,107.2
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,126.8
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.56
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.17
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.71
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,feeder,30.0,N Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.5
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.96
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.58
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,feeder,20.0,N Current (RMS),A,7.4
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.45
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.81
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,feeder,10.0,N Current (RMS),A,32.5
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,57.0
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,34.38
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,33.58
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,50.62
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,76.1
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,153.2
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,146.9
532460,Fields Park Newport,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,216.3
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.89
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,25.74
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,32.55
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,22.72
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,feeder,40.0,N Current (RMS),A,60.3
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,115.4
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,138.9
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,98.9
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.26
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.94
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.61
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,feeder,30.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.1
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.89
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,feeder,20.0,N Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.92
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.41
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,feeder,10.0,N Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,34.95
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,42.27
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,37.18
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,71.5
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,155.1
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,182.0
532460,Fields Park Newport,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,161.2
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.58
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,23.46
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,31.36
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,22.63
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,feeder,40.0,N Current (RMS),A,57.2
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,106.2
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,133.8
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,99.1
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.48
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.38
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.43
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.03
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,feeder,30.0,N Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
