Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.81
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,feeder,20.0,N Current (RMS),A,9.5
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.36
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.77
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.37
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,feeder,10.0,N Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,33.0
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,41.06
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,37.49
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,67.0
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,147.0
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,176.4
532460,Fields Park Newport,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,163.1
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.51
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,22.85
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,17.79
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,20.81
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,feeder,40.0,N Current (RMS),A,41.6
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,103.9
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,79.4
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,91.4
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.53
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.54
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.59
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,feeder,30.0,N Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.04
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.77
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,feeder,20.0,N Current (RMS),A,8.3
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.25
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.79
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,feeder,10.0,N Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,31.67
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,25.39
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,32.96
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,59.0
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,142.2
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,114.3
532460,Fields Park Newport,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,144.2
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.17
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.09
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.46
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,19.89
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,15.58
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,17.34
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,feeder,40.0,N Current (RMS),A,41.1
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,93.8
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,71.5
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,78.6
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.28
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.46
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.34
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,feeder,30.0,N Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.1
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.88
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,feeder,20.0,N Current (RMS),A,6.4
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.62
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,feeder,10.0,N Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.9
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,27.99
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,21.66
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,27.18
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,58.2
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,130.0
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,102.4
532460,Fields Park Newport,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,121.9
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.68
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,27.5
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,17.3
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,19.48
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,feeder,40.0,N Current (RMS),A,49.2
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,122.8
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,76.9
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,86.4
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.74
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.77
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.28
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,feeder,30.0,N Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,feeder,20.0,N Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.57
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.63
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,feeder,10.0,N Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,36.03
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,23.69
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,30.59
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,62.4
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,160.7
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,107.6
532460,Fields Park Newport,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,135.0
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.48
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.33
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,29.21
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,15.54
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,19.01
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,feeder,40.0,N Current (RMS),A,50.2
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,127.7
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,71.1
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,84.2
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.49
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.41
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.01
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,feeder,30.0,N Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.02
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,feeder,20.0,N Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.76
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,feeder,10.0,N Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,31.2
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,38.88
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,22.79
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,30.42
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,66.4
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,169.5
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,105.9
532460,Fields Park Newport,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,133.5
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.82
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,29.14
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,19.65
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,18.82
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,feeder,40.0,N Current (RMS),A,49.0
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,127.1
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,85.9
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,82.6
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.69
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.56
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.26
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,feeder,30.0,N Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.25
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.67
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,feeder,20.0,N Current (RMS),A,8.9
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.33
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.8
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,feeder,10.0,N Current (RMS),A,8.8
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,31.2
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,38.4
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,27.84
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,30.55
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,60.8
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,166.8
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,123.3
532460,Fields Park Newport,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,133.2
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.65
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.17
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,29.96
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.68
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,20.58
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,feeder,40.0,N Current (RMS),A,47.8
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,131.0
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,74.3
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,89.3
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.73
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.38
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.55
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,feeder,30.0,N Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.14
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.22
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,feeder,20.0,N Current (RMS),A,7.1
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.54
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.02
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,feeder,10.0,N Current (RMS),A,8.1
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,39.65
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,24.94
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,32.37
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,59.8
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,172.3
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,111.0
532460,Fields Park Newport,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,140.0
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.04
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,31.11
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,18.22
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,19.86
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,feeder,40.0,N Current (RMS),A,52.7
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,135.1
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,79.6
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,86.2
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.98
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.86
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.72
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.23
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,feeder,30.0,N Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.25
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,feeder,20.0,N Current (RMS),A,7.0
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.06
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,feeder,10.0,N Current (RMS),A,8.1
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,41.37
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,25.88
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,31.42
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,64.4
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,178.6
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,114.1
532460,Fields Park Newport,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,135.6
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.66
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,30.0
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,17.08
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,21.19
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,feeder,40.0,N Current (RMS),A,47.8
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,131.2
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,75.3
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,91.6
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.25
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.11
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.77
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,feeder,30.0,N Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.98
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,feeder,20.0,N Current (RMS),A,8.2
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.86
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.32
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,feeder,10.0,N Current (RMS),A,8.5
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,39.09
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,25.63
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,33.35
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,59.8
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,170.5
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,113.5
532460,Fields Park Newport,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,143.5
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.23
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,30.36
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,17.48
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,22.42
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,feeder,40.0,N Current (RMS),A,49.6
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,132.2
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,77.3
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,97.1
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.03
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.8
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.8
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.25
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,feeder,30.0,N Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.31
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.99
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,feeder,20.0,N Current (RMS),A,6.4
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.67
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.84
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,feeder,10.0,N Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
