Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,40.13
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,24.84
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,33.49
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,66.0
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,174.0
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,111.4
532460,Fields Park Newport,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,144.6
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.87
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,29.06
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,17.06
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,23.83
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,feeder,40.0,N Current (RMS),A,44.9
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,127.2
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,75.8
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,102.7
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.9
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.04
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.09
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,feeder,30.0,N Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.1
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.73
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,feeder,20.0,N Current (RMS),A,7.4
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.91
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,feeder,10.0,N Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,38.36
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,24.83
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,35.55
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,62.1
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,167.1
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,111.3
532460,Fields Park Newport,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,153.3
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.26
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,28.38
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,17.94
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,21.91
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,feeder,40.0,N Current (RMS),A,47.4
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,125.2
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,78.8
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,95.7
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.66
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.94
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.68
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,feeder,30.0,N Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.04
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.66
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,feeder,20.0,N Current (RMS),A,6.0
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.32
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,feeder,10.0,N Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,37.45
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,25.5
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,31.58
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,62.6
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,164.5
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,113.1
532460,Fields Park Newport,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,137.9
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.09
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,30.45
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,18.31
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,22.76
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,feeder,40.0,N Current (RMS),A,48.9
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,133.4
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,80.0
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,98.6
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.22
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.79
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.27
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,feeder,30.0,N Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,feeder,20.0,N Current (RMS),A,7.4
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.97
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.71
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,feeder,10.0,N Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,31.6
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,41.64
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,25.93
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,34.19
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,66.2
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,181.3
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,114.5
532460,Fields Park Newport,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,147.6
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.72
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,32.4
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,17.2
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,22.72
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,feeder,40.0,N Current (RMS),A,53.9
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,140.9
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,75.5
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,98.5
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.91
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.97
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.42
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,feeder,30.0,N Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.98
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.93
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,feeder,20.0,N Current (RMS),A,6.6
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.2
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.04
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,feeder,10.0,N Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,31.6
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,43.49
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,24.82
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,34.11
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,70.0
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,187.9
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,110.1
532460,Fields Park Newport,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,147.4
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.15
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.64
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,30.41
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,16.09
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,28.43
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,feeder,40.0,N Current (RMS),A,50.8
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,132.5
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,72.0
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,121.7
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.84
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.81
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.27
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.17
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.05
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,feeder,20.0,N Current (RMS),A,7.1
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.48
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,feeder,10.0,N Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,31.7
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,40.61
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,23.88
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,44.23
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,78.9
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,175.8
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,107.5
532460,Fields Park Newport,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,189.8
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.77
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,30.9
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,16.54
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,26.62
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,feeder,40.0,N Current (RMS),A,51.7
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,134.0
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,73.3
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,114.5
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.67
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.39
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.99
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.65
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,feeder,30.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.34
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,feeder,20.0,N Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.52
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,feeder,10.0,N Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.7
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,31.8
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,41.79
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,24.21
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,43.26
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,79.7
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,180.1
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,108.2
532460,Fields Park Newport,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,185.6
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.99
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.61
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,30.1
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,15.61
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,21.8
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,feeder,40.0,N Current (RMS),A,49.2
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,130.8
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,70.5
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,94.3
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.49
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.15
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.42
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.61
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,feeder,30.0,N Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.24
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.02
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,feeder,20.0,N Current (RMS),A,6.5
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.36
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,feeder,10.0,N Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,31.8
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,40.01
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,22.86
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,33.79
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,67.1
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,172.8
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,104.7
532460,Fields Park Newport,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,145.9
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.18
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,30.51
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,18.91
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,23.53
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,feeder,40.0,N Current (RMS),A,47.7
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,132.7
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,82.5
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,101.4
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.58
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.98
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.22
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,feeder,30.0,N Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.7
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.07
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.83
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,feeder,20.0,N Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.46
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,feeder,10.0,N Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,31.9
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,40.91
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,26.65
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,36.04
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,64.9
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,176.8
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,117.7
532460,Fields Park Newport,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,155.2
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.84
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,30.78
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.47
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,28.44
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,feeder,40.0,N Current (RMS),A,54.0
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,133.7
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,73.4
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,122.1
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.53
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.09
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.8
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.23
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,feeder,30.0,N Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.03
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.01
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,feeder,20.0,N Current (RMS),A,6.2
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.73
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,feeder,10.0,N Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,31.9
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,40.61
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,23.91
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,40.41
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,76.0
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,175.6
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,107.6
532460,Fields Park Newport,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,173.3
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.66
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
