Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,30.86
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,18.82
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,30.73
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,feeder,40.0,N Current (RMS),A,49.4
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,134.4
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,82.4
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,131.3
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.56
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.25
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.76
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.37
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,feeder,30.0,N Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.1
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,feeder,20.0,N Current (RMS),A,8.3
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.01
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.38
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,feeder,10.0,N Current (RMS),A,9.5
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,32.0
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.44
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,41.22
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,26.74
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,43.38
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,72.7
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,178.6
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,118.3
532460,Fields Park Newport,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,186.0
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.07
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,30.13
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,18.54
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,30.7
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,feeder,40.0,N Current (RMS),A,50.4
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,131.8
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,81.4
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,131.4
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.37
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.09
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.05
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.3
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,feeder,30.0,N Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.07
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.15
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,feeder,20.0,N Current (RMS),A,6.2
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.22
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.8
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.25
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,feeder,10.0,N Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,32.0
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,40.51
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,27.04
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,42.4
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,71.7
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,176.0
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,119.4
532460,Fields Park Newport,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,181.9
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.78
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,31.07
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,18.22
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,31.0
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,feeder,40.0,N Current (RMS),A,50.9
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,134.0
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,79.8
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,131.2
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.71
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.36
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.89
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.38
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,feeder,30.0,N Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.08
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,feeder,20.0,N Current (RMS),A,7.9
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.45
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,feeder,10.0,N Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,32.1
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,41.67
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,26.38
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,43.8
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,73.9
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,178.6
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,116.4
532460,Fields Park Newport,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,185.9
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.64
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,30.19
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,19.8
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,31.13
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,feeder,40.0,N Current (RMS),A,46.8
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,129.1
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,84.8
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,130.6
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.74
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.3
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.13
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.79
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,feeder,30.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.0
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.11
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,feeder,20.0,N Current (RMS),A,6.6
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.91
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,feeder,10.0,N Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,32.1
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,40.13
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,28.01
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,44.3
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,70.3
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,170.8
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,121.3
532460,Fields Park Newport,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,186.5
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.17
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,30.19
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,18.62
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,31.72
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,feeder,40.0,N Current (RMS),A,50.0
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,129.1
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,80.5
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,132.9
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.59
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.22
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.01
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.34
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,feeder,30.0,N Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.37
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,feeder,20.0,N Current (RMS),A,7.1
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.83
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,feeder,10.0,N Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,32.2
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,40.28
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,26.92
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,44.64
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,73.4
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,171.3
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,117.3
532460,Fields Park Newport,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,187.9
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.91
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,30.78
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,19.02
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,29.16
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,feeder,40.0,N Current (RMS),A,48.8
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,131.6
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,82.0
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,122.7
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.16
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.76
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.04
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.1
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,feeder,30.0,N Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,feeder,20.0,N Current (RMS),A,7.4
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.37
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,feeder,10.0,N Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,32.3
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,41.42
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,27.1
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,41.24
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,72.0
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,175.9
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,118.0
532460,Fields Park Newport,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,174.1
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.69
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.21
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,33.94
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,16.63
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,28.76
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,feeder,40.0,N Current (RMS),A,55.4
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,144.8
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,73.3
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,121.1
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.62
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.31
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.86
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.59
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,feeder,30.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.99
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.36
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,feeder,20.0,N Current (RMS),A,7.0
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.8
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.63
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,feeder,10.0,N Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,32.3
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,44.04
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,24.23
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,41.34
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,77.0
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,187.1
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,108.1
532460,Fields Park Newport,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,174.5
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.36
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,32.74
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,18.58
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,29.01
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,feeder,40.0,N Current (RMS),A,51.7
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,139.6
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,80.9
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,122.4
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.51
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.08
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.55
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.49
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,feeder,30.0,N Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.36
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.01
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,feeder,20.0,N Current (RMS),A,7.9
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.32
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.5
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,feeder,10.0,N Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,44.51
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,26.01
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,42.01
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,77.6
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,188.4
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,114.9
532460,Fields Park Newport,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,177.8
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.11
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,37.68
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,18.23
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,30.18
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,feeder,40.0,N Current (RMS),A,60.7
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,160.2
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,79.1
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,127.3
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.75
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.39
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.78
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.69
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,feeder,30.0,N Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.16
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,feeder,20.0,N Current (RMS),A,5.8
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.07
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,feeder,10.0,N Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,48.31
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,26.04
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,43.1
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,79.9
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,204.7
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,114.1
532460,Fields Park Newport,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,182.1
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.65
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,37.39
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,18.13
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,34.73
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,feeder,40.0,N Current (RMS),A,58.4
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,159.1
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,78.9
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,146.0
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.37
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.21
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.82
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.48
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,feeder,30.0,N Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.9
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
