Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,feeder,20.0,N Current (RMS),A,8.5
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.02
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.6
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.94
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,feeder,10.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.97
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,47.45
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,26.5
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,51.3
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,83.7
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,201.5
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,116.0
532460,Fields Park Newport,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,216.4
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.43
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,37.65
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,19.89
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,35.0
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,feeder,40.0,N Current (RMS),A,60.2
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,159.9
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,85.3
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,147.0
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.38
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.09
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.32
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,feeder,30.0,N Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.2
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.36
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.04
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,feeder,20.0,N Current (RMS),A,7.1
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.45
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.81
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,feeder,10.0,N Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,47.25
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,28.66
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,49.17
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,81.0
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,200.5
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,123.9
532460,Fields Park Newport,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,206.8
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.4
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,38.23
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,18.49
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,33.5
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,feeder,40.0,N Current (RMS),A,60.8
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,162.1
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,80.0
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,140.8
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.07
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.04
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.25
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.35
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,feeder,30.0,N Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.2
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.9
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,feeder,20.0,N Current (RMS),A,8.8
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.41
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,feeder,10.0,N Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,32.6
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,47.95
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,27.39
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,48.48
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,79.2
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,203.3
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,118.7
532460,Fields Park Newport,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,204.3
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.64
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,40.12
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,22.0
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,32.63
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,feeder,40.0,N Current (RMS),A,60.9
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,169.8
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,94.0
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,137.3
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.15
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.03
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.12
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.88
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,feeder,30.0,N Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.2
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,feeder,20.0,N Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.58
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.73
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,feeder,10.0,N Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,32.6
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,50.09
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,31.27
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,47.17
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,75.3
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,212.2
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,134.1
532460,Fields Park Newport,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,198.9
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.9
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,38.58
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,20.66
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,39.53
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,feeder,40.0,N Current (RMS),A,67.3
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,163.4
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,88.5
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,165.8
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.78
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.45
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.21
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,feeder,30.0,N Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.38
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.82
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,feeder,20.0,N Current (RMS),A,7.8
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.85
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.39
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,feeder,10.0,N Current (RMS),A,27.5
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.2
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,32.7
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,48.58
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,30.25
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,59.96
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,98.6
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,206.1
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,129.8
532460,Fields Park Newport,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,251.4
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.02
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,39.39
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,18.73
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,38.9
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,feeder,40.0,N Current (RMS),A,67.4
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,167.0
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,81.3
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,162.7
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.42
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.42
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.93
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.24
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,feeder,30.0,N Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,feeder,20.0,N Current (RMS),A,7.0
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.06
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.74
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,feeder,10.0,N Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,33.6
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.72
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,55.51
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,26.82
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,60.79
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,107.8
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,233.6
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,117.5
532460,Fields Park Newport,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,254.3
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.45
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,36.48
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,18.08
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,43.38
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,feeder,40.0,N Current (RMS),A,76.2
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,155.3
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,79.1
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,181.3
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.66
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.48
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.86
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.19
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,feeder,30.0,N Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.3
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.6
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.36
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.76
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,feeder,20.0,N Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.22
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.47
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,feeder,10.0,N Current (RMS),A,31.6
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,61.2
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,33.7
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.65
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,50.54
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,26.27
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,67.8
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,127.3
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,213.8
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,115.9
532460,Fields Park Newport,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,283.9
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.89
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,37.9
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,19.79
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,42.43
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,feeder,40.0,N Current (RMS),A,71.3
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,160.8
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,85.2
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,177.3
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.89
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.79
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.78
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.48
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,feeder,30.0,N Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.4
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.38
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,feeder,20.0,N Current (RMS),A,6.8
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.52
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.48
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.26
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,feeder,10.0,N Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,60.5
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,33.7
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.03
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,51.59
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,28.7
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,66.81
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,119.6
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,218.0
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,124.6
532460,Fields Park Newport,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,279.3
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.68
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,34.17
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,19.17
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,40.1
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,feeder,40.0,N Current (RMS),A,68.4
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,146.1
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,83.2
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,168.0
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.84
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.81
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.18
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.44
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,feeder,30.0,N Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.7
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.7
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.62
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.86
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,feeder,20.0,N Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.45
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.59
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,feeder,10.0,N Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.7
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,33.8
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.47
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,46.06
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,27.98
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,62.99
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,114.7
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,195.8
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,122.2
532460,Fields Park Newport,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,263.9
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.64
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,36.29
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,21.51
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,43.62
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,feeder,40.0,N Current (RMS),A,71.8
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,153.7
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,92.5
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,181.7
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.88
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.97
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.19
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.89
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,feeder,30.0,N Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.7
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,feeder,20.0,N Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.49
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.49
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.08
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,feeder,10.0,N Current (RMS),A,34.4
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,63.3
