Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,33.8
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.35
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,48.67
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,30.99
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,68.77
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,122.9
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,205.5
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,134.2
532460,Fields Park Newport,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,286.2
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.27
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,41.38
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,23.08
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,43.0
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,feeder,40.0,N Current (RMS),A,71.0
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,173.9
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,98.2
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,179.4
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.88
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.04
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.14
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.72
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,feeder,30.0,N Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.2
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.4
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.07
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,feeder,20.0,N Current (RMS),A,8.8
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.49
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.65
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.31
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,feeder,10.0,N Current (RMS),A,30.8
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.4
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,33.8
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,57.54
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,32.94
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,67.46
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,115.5
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,240.8
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,141.2
532460,Fields Park Newport,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,281.4
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.03
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,41.09
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,22.25
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,43.04
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,feeder,40.0,N Current (RMS),A,75.4
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,172.8
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,95.2
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,179.6
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.26
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.66
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.54
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.19
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,feeder,30.0,N Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.5
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.0
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.23
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,feeder,20.0,N Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.11
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.27
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.74
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,feeder,10.0,N Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,33.9
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,56.91
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,33.16
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,67.2
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,119.5
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,238.4
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,142.5
532460,Fields Park Newport,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,280.2
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.78
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.39
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,37.3
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,29.2
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,46.46
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,feeder,40.0,N Current (RMS),A,68.4
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,158.1
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,125.7
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,194.3
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.75
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.92
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.77
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.38
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,feeder,30.0,N Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.5
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.54
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.39
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,feeder,20.0,N Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.02
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.09
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,feeder,10.0,N Current (RMS),A,32.6
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.7
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,33.9
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,49.79
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,43.45
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,70.26
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,112.8
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,210.2
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,187.1
532460,Fields Park Newport,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,293.2
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.03
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,38.69
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,36.44
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,45.78
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,feeder,40.0,N Current (RMS),A,57.6
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,164.1
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,152.8
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,191.8
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.62
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.26
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.4
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.47
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,feeder,30.0,N Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.47
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.75
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.05
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,feeder,20.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.62
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.62
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.17
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,feeder,10.0,N Current (RMS),A,29.0
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,56.0
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,33.9
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,51.03
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,51.2
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,69.46
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,98.9
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,216.1
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,215.6
532460,Fields Park Newport,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,290.7
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.94
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,42.71
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,39.55
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,43.26
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,feeder,40.0,N Current (RMS),A,52.2
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,180.6
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,165.8
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,181.3
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.13
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.68
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.87
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.42
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,feeder,30.0,N Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.7
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.7
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.12
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,feeder,20.0,N Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.79
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.87
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.64
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,feeder,10.0,N Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.1
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,33.9
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,57.72
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,56.41
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,66.29
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,84.1
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,243.1
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,237.5
532460,Fields Park Newport,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,277.5
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.25
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,38.72
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,39.94
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,53.34
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,feeder,40.0,N Current (RMS),A,71.3
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,165.0
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,168.5
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,224.1
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.56
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.37
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.29
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.89
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,feeder,30.0,N Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.6
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,48.7
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.65
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,feeder,20.0,N Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.75
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.64
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.65
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,feeder,10.0,N Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,58.8
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,33.9
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,52.49
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,58.16
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,76.96
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,113.3
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,223.0
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,246.6
532460,Fields Park Newport,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,323.5
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,41.62
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,40.23
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,55.93
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,feeder,40.0,N Current (RMS),A,76.8
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,176.8
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,170.1
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,235.6
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.42
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.84
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.25
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.34
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,feeder,30.0,N Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,40.0
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,48.7
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.6
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,feeder,20.0,N Current (RMS),A,9.4
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.23
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.2
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.22
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,feeder,10.0,N Current (RMS),A,37.2
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,70.1
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,33.9
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,57.63
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,59.07
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,81.98
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,122.1
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,244.2
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,250.7
532460,Fields Park Newport,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,345.2
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.53
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,43.5
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,37.36
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,55.42
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,feeder,40.0,N Current (RMS),A,76.4
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,185.2
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,158.5
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,233.9
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.88
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.97
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.44
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.8
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,feeder,30.0,N Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.7
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,40.5
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.9
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.42
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.65
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,feeder,20.0,N Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.55
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.03
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.56
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,feeder,10.0,N Current (RMS),A,44.3
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,79.3
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,33.9
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,58.45
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,53.16
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,85.43
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,133.3
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,248.2
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,226.4
532460,Fields Park Newport,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,360.5
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.17
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,47.03
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,40.16
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,45.41
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,feeder,40.0,N Current (RMS),A,59.7
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,199.5
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,169.2
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,191.5
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.59
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.18
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.96
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,feeder,30.0,N Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.5
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,39.1
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.6
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.29
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.83
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,feeder,20.0,N Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.72
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.36
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.6
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,feeder,10.0,N Current (RMS),A,32.2
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,62.3
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,33.9
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.77
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,62.68
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,57.99
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,71.8
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,94.6
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,265.3
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,245.3
532460,Fields Park Newport,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,302.2
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.0
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
