Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,48.07
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,42.55
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,45.93
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,feeder,40.0,N Current (RMS),A,61.5
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,203.0
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,179.2
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,193.3
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.69
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.03
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.97
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.45
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,feeder,30.0,N Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.6
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,51.9
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.6
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.07
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.19
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,feeder,20.0,N Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.82
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.03
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.84
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,feeder,10.0,N Current (RMS),A,33.6
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,63.0
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,33.8
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,64.56
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,62.63
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,72.42
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,97.2
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,272.2
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,264.7
532460,Fields Park Newport,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,304.3
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,52.06
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,47.26
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,45.99
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,feeder,40.0,N Current (RMS),A,62.9
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,218.6
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,198.5
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,193.2
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.99
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.39
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.93
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.24
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,feeder,30.0,N Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,48.6
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,59.5
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,42.3
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.22
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.87
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.69
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,feeder,20.0,N Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.31
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.63
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.58
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,feeder,10.0,N Current (RMS),A,35.8
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,66.3
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,33.8
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.05
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,72.98
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,70.68
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,75.5
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,95.5
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,305.7
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,297.8
532460,Fields Park Newport,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,317.1
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.77
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.48
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,49.94
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,44.28
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,54.07
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,feeder,40.0,N Current (RMS),A,70.4
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,209.7
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,185.5
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,227.2
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.42
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.05
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.34
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.95
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.58
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,feeder,30.0,N Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,45.5
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,54.5
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,47.5
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.78
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.33
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.47
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,feeder,20.0,N Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.4
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.5
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.11
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,feeder,10.0,N Current (RMS),A,32.7
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.3
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,33.8
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,70.47
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,65.06
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,84.24
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,115.8
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,295.3
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,273.3
532460,Fields Park Newport,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,353.3
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.89
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.25
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,51.34
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,46.82
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,55.14
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,feeder,40.0,N Current (RMS),A,69.1
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,215.5
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,196.2
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,230.8
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.47
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.32
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,14.86
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.13
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,feeder,30.0,N Current (RMS),A,30.5
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,49.1
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,63.2
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,60.5
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.04
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.92
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.28
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,feeder,20.0,N Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.3
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.12
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.98
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.95
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,feeder,10.0,N Current (RMS),A,29.9
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,63.5
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,33.7
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.41
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,71.83
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,69.59
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,89.5
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,122.3
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,300.8
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,292.4
532460,Fields Park Newport,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,375.0
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.39
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.32
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,54.82
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,50.11
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,54.55
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,feeder,40.0,N Current (RMS),A,68.1
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,230.8
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,210.6
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,229.3
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.92
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.7
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,15.66
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.33
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,feeder,30.0,N Current (RMS),A,33.5
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,51.3
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,66.8
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,65.8
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.22
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.15
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.62
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,feeder,20.0,N Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.56
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.39
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.69
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,feeder,10.0,N Current (RMS),A,33.2
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,71.0
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,33.6
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,77.29
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,76.31
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,91.2
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,115.8
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,325.0
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,321.3
532460,Fields Park Newport,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,383.4
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.9
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,56.69
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,60.49
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,55.98
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,feeder,40.0,N Current (RMS),A,72.4
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,238.6
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,253.4
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,235.2
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.25
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.75
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.73
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,14.87
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,feeder,30.0,N Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,54.8
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,62.5
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,65.3
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.35
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.03
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.87
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,feeder,20.0,N Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.5
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.31
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.06
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.84
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,feeder,10.0,N Current (RMS),A,30.2
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,71.7
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,33.6
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.65
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,82.11
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,94.31
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,93.56
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,111.1
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,344.4
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,395.5
532460,Fields Park Newport,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,392.9
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.18
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,54.76
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,51.49
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,57.15
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,feeder,40.0,N Current (RMS),A,67.2
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,231.6
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,217.3
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,240.8
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.11
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.64
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.93
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,15.64
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,feeder,30.0,N Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,51.2
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,60.8
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,69.1
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.13
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.47
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,feeder,20.0,N Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.52
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.68
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.81
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,feeder,10.0,N Current (RMS),A,34.0
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,72.0
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,33.5
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.26
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,77.05
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,78.57
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,93.76
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,111.8
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,325.3
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,332.1
532460,Fields Park Newport,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,394.8
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.65
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,56.23
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,49.35
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,55.15
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,feeder,40.0,N Current (RMS),A,70.6
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,238.5
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,208.3
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,233.3
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.5
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.37
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.3
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.21
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,feeder,30.0,N Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,55.6
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,57.2
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,58.0
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.46
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.12
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.6
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,feeder,20.0,N Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.09
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.27
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.14
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,feeder,10.0,N Current (RMS),A,37.8
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,77.1
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,33.4
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,79.14
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,73.05
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,91.12
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,113.4
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,335.6
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,308.7
532460,Fields Park Newport,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,384.7
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.25
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,62.79
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,50.44
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,56.44
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,feeder,40.0,N Current (RMS),A,70.8
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,265.3
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,213.7
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,240.2
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.06
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.84
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.78
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.91
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,feeder,30.0,N Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,51.7
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,63.8
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,53.1
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.83
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.67
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.51
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,feeder,20.0,N Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.51
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.69
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,21.5
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,feeder,10.0,N Current (RMS),A,43.2
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,92.3
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,33.4
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,87.97
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,75.58
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,94.36
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,107.7
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,371.0
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,321.0
532460,Fields Park Newport,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,401.4
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.99
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,63.23
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,52.31
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,60.03
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,feeder,40.0,N Current (RMS),A,75.5
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,268.1
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,223.1
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,254.6
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.02
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.1
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,14.26
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.31
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,feeder,30.0,N Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,53.8
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,61.3
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,58.9
