Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.35
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.61
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,feeder,20.0,N Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.24
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.42
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,24.36
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,feeder,10.0,N Current (RMS),A,54.5
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.3
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,104.2
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,33.3
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.62
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,86.92
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,78.66
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,102.32
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,123.4
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,368.2
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,335.7
532460,Fields Park Newport,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,433.4
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.76
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,64.17
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,61.45
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,59.77
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,feeder,40.0,N Current (RMS),A,71.2
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,271.1
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,259.4
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,253.2
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.5
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,15.85
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.59
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.63
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,feeder,30.0,N Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,69.0
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,59.4
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,65.0
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.3
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.88
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.77
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,feeder,20.0,N Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.18
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.15
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.2
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,feeder,10.0,N Current (RMS),A,35.7
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,47.9
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,81.8
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,33.2
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.28
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,89.5
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,90.07
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,100.38
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,107.0
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,377.8
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,381.5
532460,Fields Park Newport,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,425.2
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.17
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,66.65
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,58.33
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,55.31
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,feeder,40.0,N Current (RMS),A,75.0
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,282.1
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,246.4
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,234.3
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.88
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.74
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.94
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,14.93
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,feeder,30.0,N Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,59.8
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,55.7
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,66.2
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.56
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.45
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,feeder,20.0,N Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.04
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.03
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.9
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,feeder,10.0,N Current (RMS),A,29.1
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,72.1
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,92.88
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,83.87
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,92.59
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,97.3
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,393.0
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,355.1
532460,Fields Park Newport,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,391.9
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.61
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,71.4
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,60.82
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,57.18
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,feeder,40.0,N Current (RMS),A,75.8
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,300.3
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,255.7
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,241.5
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.07
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.51
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.99
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.41
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,feeder,30.0,N Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,63.2
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,52.6
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,63.7
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.14
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.73
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.39
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,feeder,20.0,N Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.96
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.51
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.53
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,feeder,10.0,N Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.5
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.8
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,74.3
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.29
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,102.01
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,87.06
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,95.51
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,98.3
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,428.3
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,366.8
532460,Fields Park Newport,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,403.8
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.51
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,77.63
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,49.58
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,54.2
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,feeder,40.0,N Current (RMS),A,93.4
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,326.0
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,209.2
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,228.8
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.13
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.17
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.98
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,14.76
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,feeder,30.0,N Current (RMS),A,26.5
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,70.0
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,40.3
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,64.8
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.57
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,feeder,20.0,N Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.59
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.32
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.49
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,feeder,10.0,N Current (RMS),A,31.7
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,61.6
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,70.0
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,32.9
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.46
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,113.96
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,67.88
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,90.98
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,141.1
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,477.8
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,288.4
532460,Fields Park Newport,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,384.0
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.03
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,72.93
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,46.79
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,55.81
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,feeder,40.0,N Current (RMS),A,86.2
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,306.9
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,198.0
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,236.1
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.08
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.74
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.27
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.86
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,feeder,30.0,N Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,55.8
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,37.6
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,52.8
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.49
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.25
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.56
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,feeder,20.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.17
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.3
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.94
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,feeder,10.0,N Current (RMS),A,35.0
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.6
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,68.3
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,32.8
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.65
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,101.33
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,62.61
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,91.16
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,132.4
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,426.0
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,267.0
532460,Fields Park Newport,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,385.4
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.98
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,63.98
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,49.99
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,49.02
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,feeder,40.0,N Current (RMS),A,73.7
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,269.2
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,210.4
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,207.5
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.14
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.18
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.89
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.19
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,feeder,30.0,N Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,49.8
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,47.5
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,54.8
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.15
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.82
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.27
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,feeder,20.0,N Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.42
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.98
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.45
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,feeder,10.0,N Current (RMS),A,32.5
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,63.5
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,32.7
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.26
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,87.73
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,70.67
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,82.92
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,102.4
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,368.8
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,298.7
532460,Fields Park Newport,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,351.4
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.98
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,72.11
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,52.21
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,46.25
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,feeder,40.0,N Current (RMS),A,91.5
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,303.2
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,220.1
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,196.3
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.35
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.58
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.38
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.42
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,feeder,30.0,N Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,63.6
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,54.1
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,63.7
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.71
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.01
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.32
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,feeder,20.0,N Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.83
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.13
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.06
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,feeder,10.0,N Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.7
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,32.6
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.13
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,99.23
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,75.73
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,74.05
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,109.9
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,417.0
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,320.4
532460,Fields Park Newport,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,314.5
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,69.31
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,51.62
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,49.76
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,feeder,40.0,N Current (RMS),A,80.7
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,291.9
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,217.9
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,210.9
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.38
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.86
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.9
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.64
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,feeder,30.0,N Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,53.0
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.3
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,56.5
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.36
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.7
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.51
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,feeder,20.0,N Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.41
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.73
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.82
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,feeder,10.0,N Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,32.6
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,93.94
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,71.96
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,76.73
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,105.2
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,395.2
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,305.6
532460,Fields Park Newport,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,325.8
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,63.65
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,49.96
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,46.62
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,feeder,40.0,N Current (RMS),A,74.4
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,268.0
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,210.7
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,198.3
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.6
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.83
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.88
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.43
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,feeder,30.0,N Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,57.5
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.6
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,55.6
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.29
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.62
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.21
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,feeder,20.0,N Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.58
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.02
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.66
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,feeder,10.0,N Current (RMS),A,30.2
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,57.5
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
