Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.66
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,95.35
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,68.48
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,72.93
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,109.2
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,400.8
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,289.8
532460,Fields Park Newport,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,310.5
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,58.45
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,55.12
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,43.28
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,feeder,40.0,N Current (RMS),A,80.0
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,247.3
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,232.2
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,183.6
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.83
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.67
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.43
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.71
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,feeder,30.0,N Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,64.0
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,37.2
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,55.9
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.2
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.86
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,feeder,20.0,N Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.63
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.11
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.2
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,feeder,10.0,N Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.6
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,86.9
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,73.86
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,67.04
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,105.9
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,367.5
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,311.9
532460,Fields Park Newport,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,285.0
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,51.04
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,55.8
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,43.28
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,feeder,40.0,N Current (RMS),A,71.5
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,216.8
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,235.5
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,185.4
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.98
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.94
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.64
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.95
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,feeder,30.0,N Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,58.0
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,51.4
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,50.4
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.56
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,feeder,20.0,N Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.18
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.91
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.41
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,feeder,10.0,N Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.6
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.1
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,76.32
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,77.9
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,66.27
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,93.1
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,322.8
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,330.7
532460,Fields Park Newport,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,284.2
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,47.86
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,61.45
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,55.09
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,feeder,40.0,N Current (RMS),A,77.7
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,203.4
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,259.9
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,233.8
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.55
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,15.06
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.98
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.5
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,feeder,30.0,N Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,65.8
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,52.4
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,56.0
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.89
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.49
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,feeder,20.0,N Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.44
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.48
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.18
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,feeder,10.0,N Current (RMS),A,33.5
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,65.1
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,32.3
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.61
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,73.25
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,81.4
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,86.29
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,101.3
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,310.1
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,345.7
532460,Fields Park Newport,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,366.0
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,50.62
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,61.08
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,47.82
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,feeder,40.0,N Current (RMS),A,81.5
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,214.7
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,258.2
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,204.5
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.85
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.93
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.83
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.39
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,feeder,30.0,N Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,48.7
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,44.5
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,51.3
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.45
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,feeder,20.0,N Current (RMS),A,31.7
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.3
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.66
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.86
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.9
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,feeder,10.0,N Current (RMS),A,30.8
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.7
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,61.2
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,32.3
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,74.27
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,88.22
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,77.09
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,108.9
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,314.6
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,373.2
532460,Fields Park Newport,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,329.9
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,50.43
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,57.05
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,43.74
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,feeder,40.0,N Current (RMS),A,79.1
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,212.2
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,240.1
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,185.4
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.16
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.97
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.97
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.0
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,feeder,30.0,N Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,48.8
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,45.4
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,49.0
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.58
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.54
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,feeder,20.0,N Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.8
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.13
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.06
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,feeder,10.0,N Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,32.1
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,73.01
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,80.73
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,70.34
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,103.8
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,306.7
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,341.8
532460,Fields Park Newport,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,298.4
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,51.99
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,59.04
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,47.23
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,feeder,40.0,N Current (RMS),A,74.4
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,218.4
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,247.4
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,198.8
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.31
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.57
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.41
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.61
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,feeder,30.0,N Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,52.9
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,51.1
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,52.0
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.52
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.56
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,feeder,20.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.07
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.84
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.02
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,feeder,10.0,N Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.2
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,32.1
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,74.47
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,81.81
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,77.42
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,94.1
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,313.2
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,343.9
532460,Fields Park Newport,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,326.4
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,52.56
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,50.44
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,44.22
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,feeder,40.0,N Current (RMS),A,68.2
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,220.8
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,212.9
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,186.6
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.08
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.43
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.08
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.44
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,feeder,30.0,N Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,54.3
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,40.7
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,51.3
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.04
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.05
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.8
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,feeder,20.0,N Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.78
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.13
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.9
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,feeder,10.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,32.0
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.08
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,74.8
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,69.69
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,71.36
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,90.4
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,314.2
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,295.1
532460,Fields Park Newport,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,301.5
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,62.04
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,47.45
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,50.0
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,feeder,40.0,N Current (RMS),A,69.6
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,260.4
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,199.9
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,210.1
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.13
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.99
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.35
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.48
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,feeder,30.0,N Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,53.0
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,58.7
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,55.3
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.38
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.86
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.86
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,feeder,20.0,N Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.6
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.25
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.78
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.96
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,feeder,10.0,N Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.0
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,31.9
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.91
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,88.66
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,68.43
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,80.29
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,102.9
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,372.6
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,289.7
532460,Fields Park Newport,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,337.9
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,63.72
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,44.2
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,50.11
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,feeder,40.0,N Current (RMS),A,73.6
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,267.3
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,185.7
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,210.9
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.77
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.78
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.12
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.95
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.7
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,feeder,30.0,N Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,61.1
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,40.4
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,65.5
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.05
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.3
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,feeder,20.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.57
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.35
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.73
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,feeder,10.0,N Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,31.8
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.17
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,89.46
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,61.61
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,83.84
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,108.2
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,374.9
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,260.4
532460,Fields Park Newport,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,353.4
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
