Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,64.74
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,47.68
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,48.43
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,feeder,40.0,N Current (RMS),A,73.1
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,270.6
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,200.8
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,204.4
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.57
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.12
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,17.18
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.18
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.28
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,feeder,30.0,N Current (RMS),A,19.9
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,72.7
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,45.1
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,59.8
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.42
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.06
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,feeder,20.0,N Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.94
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.55
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.59
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,feeder,10.0,N Current (RMS),A,26.5
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.4
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,31.8
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.89
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,92.94
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,66.82
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,79.35
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,101.1
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,388.1
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,282.9
532460,Fields Park Newport,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,335.4
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.33
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,71.02
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,55.09
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,45.81
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,feeder,40.0,N Current (RMS),A,94.1
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,298.1
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,234.7
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,194.4
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.03
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.21
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.26
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.5
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,feeder,30.0,N Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,53.3
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,63.3
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,39.1
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.57
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.96
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.3
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,feeder,20.0,N Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.35
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.86
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.52
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,feeder,10.0,N Current (RMS),A,29.3
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.4
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,62.2
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,31.7
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.77
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,97.16
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,79.16
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,75.13
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,106.9
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,407.5
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,338.2
532460,Fields Park Newport,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,318.9
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.36
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.4
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,62.57
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,50.84
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,41.78
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,feeder,40.0,N Current (RMS),A,89.3
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,264.6
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,215.2
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,177.9
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.97
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.03
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.26
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.85
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,feeder,30.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,52.7
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,46.2
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,45.3
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.47
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.88
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.89
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,feeder,20.0,N Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.86
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.62
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.33
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,feeder,10.0,N Current (RMS),A,30.7
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.6
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,62.5
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,31.7
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.13
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,86.94
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,71.59
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,70.85
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,100.5
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,366.9
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,304.4
532460,Fields Park Newport,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,302.0
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.15
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,50.4
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,43.56
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,40.12
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,feeder,40.0,N Current (RMS),A,64.9
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,213.5
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,184.1
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,170.7
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.21
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.59
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.56
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.46
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,feeder,30.0,N Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,50.7
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,46.2
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,47.2
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.58
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.74
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.22
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,feeder,20.0,N Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.5
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.86
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.09
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,feeder,10.0,N Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,31.6
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.37
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,72.08
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,64.72
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,67.9
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,86.0
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,304.5
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,273.5
532460,Fields Park Newport,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,288.5
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.18
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,52.85
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,41.63
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,35.26
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,feeder,40.0,N Current (RMS),A,81.0
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,224.6
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,176.5
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,151.3
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.81
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.82
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.04
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.41
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,feeder,30.0,N Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,43.5
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,55.9
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,34.9
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.5
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.38
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.68
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,feeder,20.0,N Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.74
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.68
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.27
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,feeder,10.0,N Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.1
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.2
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,31.6
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.56
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,74.9
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,64.74
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,58.62
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,100.4
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,317.8
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,274.5
532460,Fields Park Newport,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,250.9
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.22
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,59.61
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,46.42
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,41.43
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,feeder,40.0,N Current (RMS),A,74.8
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,250.9
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,196.0
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,176.3
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.39
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.29
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.99
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.58
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,feeder,30.0,N Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,46.3
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,48.5
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,56.2
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.89
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.32
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,feeder,20.0,N Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.69
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.91
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.75
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,feeder,10.0,N Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,45.6
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.6
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.0
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,31.6
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,83.8
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,73.21
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,72.08
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,88.6
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,352.4
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,309.2
532460,Fields Park Newport,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,306.0
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.87
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,45.3
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,43.18
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,34.57
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,feeder,40.0,N Current (RMS),A,66.9
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,191.6
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,181.5
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,147.3
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.75
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.16
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.87
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.53
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,feeder,30.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,44.6
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,38.8
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,40.2
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.18
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,feeder,20.0,N Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.13
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.62
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.09
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,feeder,10.0,N Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.9
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.74
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,64.62
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,65.85
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,58.78
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,85.8
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,272.3
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,277.5
532460,Fields Park Newport,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,249.9
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,40.23
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,37.39
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,35.18
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,feeder,40.0,N Current (RMS),A,55.4
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,171.9
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,159.1
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,150.5
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.66
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.26
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.87
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.3
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.33
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,feeder,30.0,N Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,39.3
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,41.0
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,39.9
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.23
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.97
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.68
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,feeder,20.0,N Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.42
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.94
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.18
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,feeder,10.0,N Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.9
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.0
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.46
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,58.74
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,58.6
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,59.37
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,82.7
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,250.2
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,249.5
532460,Fields Park Newport,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,254.5
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,45.07
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,38.56
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,33.62
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,feeder,40.0,N Current (RMS),A,65.7
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,192.2
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,164.3
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,144.3
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.52
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.34
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.41
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.66
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,feeder,30.0,N Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,46.5
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,46.5
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.1
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.65
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.39
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,feeder,20.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.97
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.04
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.78
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,feeder,10.0,N Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.91
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,66.03
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,60.4
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,55.57
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,88.2
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,281.0
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,257.5
532460,Fields Park Newport,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,238.6
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,44.04
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,43.26
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,36.75
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,feeder,40.0,N Current (RMS),A,62.4
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,187.5
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,184.9
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,156.6
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.48
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.1
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.42
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.93
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,feeder,30.0,N Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.7
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,46.6
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,42.4
