Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.07
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.16
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,feeder,20.0,N Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.26
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.03
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.93
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,feeder,10.0,N Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.1
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,48.0
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.8
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.97
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,64.94
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,67.78
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,61.77
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,87.2
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,275.5
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,290.8
532460,Fields Park Newport,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,263.4
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,43.76
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,37.13
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,33.95
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,feeder,40.0,N Current (RMS),A,62.8
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,185.8
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,158.2
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,145.4
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.55
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.09
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.31
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.27
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,feeder,30.0,N Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,41.0
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,37.7
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,34.6
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.71
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.78
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,feeder,20.0,N Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.68
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.64
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.35
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,feeder,10.0,N Current (RMS),A,27.3
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.5
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,63.85
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,52.79
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,58.36
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,86.3
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,270.7
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,226.3
532460,Fields Park Newport,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,249.5
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.3
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,36.93
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,35.43
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,33.96
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,feeder,40.0,N Current (RMS),A,58.5
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,158.5
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,151.4
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,147.0
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.88
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.51
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.53
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.81
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,feeder,30.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,34.5
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.9
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.3
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.41
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.09
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,feeder,20.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.07
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.76
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.28
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,feeder,10.0,N Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,53.65
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,51.14
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,54.14
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,86.1
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,229.3
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,219.5
532460,Fields Park Newport,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,233.7
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,38.39
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,35.77
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,31.13
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,feeder,40.0,N Current (RMS),A,62.5
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,165.6
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,155.1
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,135.4
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.74
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.53
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.97
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.6
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,feeder,30.0,N Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.3
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,46.1
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.2
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.85
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.14
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,feeder,20.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.39
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.9
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.03
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,feeder,10.0,N Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.7
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,54.63
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,53.49
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,53.9
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,87.5
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,235.0
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,233.5
532460,Fields Park Newport,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,232.6
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.08
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,42.72
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,38.4
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,33.07
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,feeder,40.0,N Current (RMS),A,64.0
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,183.7
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,167.0
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,143.8
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.49
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.81
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.1
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.59
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,feeder,30.0,N Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.0
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,36.9
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.6
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.17
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,feeder,20.0,N Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.44
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.92
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.14
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,feeder,10.0,N Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,59.52
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,53.13
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,56.96
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,86.8
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,255.4
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,231.5
532460,Fields Park Newport,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,246.7
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.78
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,49.45
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,32.32
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,35.62
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,feeder,40.0,N Current (RMS),A,75.8
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,210.5
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,139.5
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,153.6
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.74
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.58
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.39
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.98
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,feeder,30.0,N Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.1
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,41.4
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.5
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.45
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,feeder,20.0,N Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.87
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.97
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.53
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,feeder,10.0,N Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,66.12
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,48.8
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,58.59
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,98.2
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,281.6
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,210.9
532460,Fields Park Newport,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,252.3
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.56
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,39.95
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,37.78
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,33.97
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,feeder,40.0,N Current (RMS),A,62.0
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,172.1
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,161.7
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,146.5
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.2
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.25
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.39
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.06
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,feeder,30.0,N Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,38.0
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,50.0
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.0
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.45
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.92
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,feeder,20.0,N Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.82
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.24
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.58
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,feeder,10.0,N Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.7
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,56.46
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,56.16
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,58.53
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,81.4
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,242.3
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,241.1
532460,Fields Park Newport,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,251.8
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.61
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,44.4
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,32.71
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,31.2
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,feeder,40.0,N Current (RMS),A,73.1
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,190.6
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,141.5
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,136.9
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.71
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.98
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.3
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.36
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,feeder,30.0,N Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,52.4
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,43.0
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,35.4
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.39
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,feeder,20.0,N Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.01
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.32
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.26
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,feeder,10.0,N Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,65.96
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,51.07
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,54.2
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,103.1
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,281.6
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,221.7
532460,Fields Park Newport,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,238.3
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,47.66
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,35.3
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,29.32
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,feeder,40.0,N Current (RMS),A,76.3
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,202.6
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,152.1
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,126.7
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.08
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.65
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.47
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.18
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,feeder,30.0,N Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,43.3
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.7
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.1
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.05
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.02
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,feeder,20.0,N Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.63
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.06
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.43
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,feeder,10.0,N Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,66.99
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,50.03
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,48.94
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,92.9
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,284.3
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,215.7
532460,Fields Park Newport,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,211.8
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,46.58
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,46.76
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,28.28
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,feeder,40.0,N Current (RMS),A,81.4
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,197.7
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,198.6
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,122.6
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.83
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.77
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.17
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.31
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,feeder,30.0,N Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,53.4
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,45.1
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,43.9
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.76
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,feeder,20.0,N Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.22
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.27
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.39
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,feeder,10.0,N Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.8
