Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,67.33
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,66.69
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,48.83
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,97.6
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,285.7
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,285.4
532460,Fields Park Newport,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,211.2
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,47.94
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,39.34
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,31.34
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,feeder,40.0,N Current (RMS),A,75.6
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,203.7
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,167.2
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,134.9
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.78
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.75
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.77
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.81
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,feeder,30.0,N Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,53.2
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,35.0
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.5
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.82
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.05
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,feeder,20.0,N Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.47
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.84
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.5
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,feeder,10.0,N Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.6
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.66
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,68.98
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,52.81
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,53.7
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,97.3
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,292.8
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,226.0
532460,Fields Park Newport,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,229.9
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,48.08
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,30.68
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,30.61
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,feeder,40.0,N Current (RMS),A,74.4
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,204.8
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,132.7
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,133.9
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.45
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.98
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.15
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.44
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,feeder,30.0,N Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,49.3
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,32.3
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.9
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.76
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.04
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,feeder,20.0,N Current (RMS),A,7.4
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.59
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.66
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,feeder,10.0,N Current (RMS),A,19.9
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.6
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,31.2
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,67.42
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,43.81
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,48.75
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,102.1
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,286.8
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,190.6
532460,Fields Park Newport,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,212.9
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,43.77
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,32.28
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,33.82
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,feeder,40.0,N Current (RMS),A,62.6
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,188.1
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,138.9
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,147.6
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.63
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.62
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.99
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.06
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,feeder,30.0,N Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,52.2
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.7
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,45.2
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.76
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,feeder,20.0,N Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.99
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.14
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,feeder,10.0,N Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.4
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,31.2
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,64.15
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,45.14
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,57.1
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,96.2
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,274.7
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,195.9
532460,Fields Park Newport,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,248.3
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,42.17
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,33.13
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,27.49
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,feeder,40.0,N Current (RMS),A,68.8
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,179.3
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,141.7
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,119.7
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.65
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.73
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.83
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.77
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,feeder,30.0,N Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,51.9
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.5
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,40.8
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.48
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,feeder,20.0,N Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.96
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.43
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.13
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,feeder,10.0,N Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,64.33
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,46.47
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,45.46
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,96.2
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,272.1
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,200.4
532460,Fields Park Newport,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,197.4
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,43.94
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,40.64
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,33.08
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,feeder,40.0,N Current (RMS),A,64.6
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,187.1
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,173.7
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,143.9
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.69
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.15
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.91
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.46
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,feeder,30.0,N Current (RMS),A,25.5
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,62.0
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,36.6
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,52.2
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,feeder,20.0,N Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.32
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.21
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.08
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,feeder,10.0,N Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,66.91
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,55.73
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,55.02
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,89.4
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,284.2
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,239.8
532460,Fields Park Newport,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,239.6
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,48.64
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,38.9
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,41.13
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,feeder,40.0,N Current (RMS),A,66.6
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,206.5
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,167.5
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,176.8
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.87
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.72
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.22
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.52
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,feeder,30.0,N Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,57.5
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,37.9
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,52.2
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.65
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.95
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,feeder,20.0,N Current (RMS),A,8.8
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.54
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.02
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.87
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,feeder,10.0,N Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.7
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,69.55
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,55.31
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,66.47
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,102.9
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,294.9
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,238.8
532460,Fields Park Newport,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,285.9
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,49.19
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,35.51
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,36.76
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,feeder,40.0,N Current (RMS),A,68.8
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,208.0
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,152.5
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,158.1
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.62
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.01
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.34
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.03
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,feeder,30.0,N Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,57.0
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,37.9
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,49.5
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.48
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.54
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.21
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,feeder,20.0,N Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.04
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.86
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.9
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,feeder,10.0,N Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.1
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,70.72
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,53.26
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,62.9
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,99.8
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,298.5
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,229.3
532460,Fields Park Newport,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,269.7
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,54.98
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,43.01
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,42.13
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,feeder,40.0,N Current (RMS),A,72.7
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,231.1
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,183.2
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,180.1
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.92
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.79
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.68
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.59
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,feeder,30.0,N Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,57.2
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,52.4
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,59.8
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.39
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,feeder,20.0,N Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.26
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.64
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,feeder,10.0,N Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.7
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,77.62
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,64.08
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,70.44
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,100.7
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,326.4
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,274.2
532460,Fields Park Newport,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,300.5
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.89
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,54.84
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,42.74
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,51.24
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,feeder,40.0,N Current (RMS),A,68.0
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,231.6
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,182.2
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,217.4
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.3
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.25
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.72
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.34
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,feeder,30.0,N Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,50.6
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,55.8
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,58.2
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.32
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.11
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,feeder,20.0,N Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.12
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.94
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.44
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,feeder,10.0,N Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.3
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.4
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,77.8
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,64.73
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,83.14
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,110.2
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,328.3
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,276.7
532460,Fields Park Newport,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,352.6
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
