Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,55.47
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,44.46
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,45.02
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,feeder,40.0,N Current (RMS),A,64.8
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,235.1
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,189.4
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,192.1
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.88
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.12
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.16
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.14
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,feeder,30.0,N Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,62.5
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,62.3
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,67.3
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.18
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.61
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,feeder,20.0,N Current (RMS),A,8.9
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.73
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.14
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.57
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,feeder,10.0,N Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.0
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,81.49
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,66.37
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,73.16
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,95.2
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,345.0
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,283.8
532460,Fields Park Newport,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,312.8
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,44.78
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,42.08
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,39.42
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,feeder,40.0,N Current (RMS),A,59.8
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,189.1
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,177.7
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,167.6
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.59
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.12
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.65
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.47
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,feeder,30.0,N Current (RMS),A,25.5
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,53.5
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,47.3
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,59.5
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.11
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.41
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,feeder,20.0,N Current (RMS),A,9.5
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.17
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.29
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.26
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,feeder,10.0,N Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.08
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,67.19
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,62.43
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,63.82
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,88.2
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,282.4
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,264.7
532460,Fields Park Newport,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,271.7
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.37
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,45.7
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,48.83
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,39.7
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,feeder,40.0,N Current (RMS),A,71.0
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,194.8
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,208.9
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,171.5
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.89
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.69
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.63
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,15.09
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,feeder,30.0,N Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,60.8
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,56.3
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,69.2
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.25
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.05
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,feeder,20.0,N Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.2
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.93
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.44
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,feeder,10.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,68.93
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,71.64
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,65.28
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,93.0
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,292.8
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,307.4
532460,Fields Park Newport,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,283.0
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.2
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,48.77
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,55.88
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,39.01
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,feeder,40.0,N Current (RMS),A,80.3
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,206.6
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,236.2
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,166.6
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.51
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,16.02
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,15.39
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,16.03
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,feeder,30.0,N Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,68.9
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,66.7
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,71.2
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.77
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,feeder,20.0,N Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.08
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.98
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.69
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,feeder,10.0,N Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,75.26
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,82.03
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,65.59
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,97.9
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,317.6
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,347.6
532460,Fields Park Newport,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,280.4
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.71
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,47.57
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,45.64
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,38.69
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,feeder,40.0,N Current (RMS),A,65.3
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,202.4
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,194.4
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,166.8
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.75
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.73
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.62
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.3
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,feeder,30.0,N Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,68.6
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,60.8
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,64.9
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.57
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.51
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.26
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,feeder,20.0,N Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.74
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.35
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.76
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,feeder,10.0,N Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,72.61
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,69.13
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,65.01
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,86.4
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,307.4
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,295.5
532460,Fields Park Newport,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,281.0
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.08
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,51.2
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,43.5
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,43.76
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,feeder,40.0,N Current (RMS),A,58.6
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,218.2
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,186.0
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,187.1
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.94
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,18.48
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.53
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,15.31
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,feeder,30.0,N Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,79.3
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,60.0
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,68.0
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.73
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.64
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,feeder,20.0,N Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.44
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.04
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.87
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,feeder,10.0,N Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,52.4
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,77.85
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,65.72
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,73.84
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,84.6
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,330.4
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,281.8
532460,Fields Park Newport,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,315.5
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.38
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,41.73
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,37.48
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,38.7
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,feeder,40.0,N Current (RMS),A,59.6
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,178.4
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,160.1
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,165.5
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.72
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.54
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.68
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.16
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,feeder,30.0,N Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,49.9
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,46.7
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,49.3
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.67
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,feeder,20.0,N Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.07
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.84
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.96
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,feeder,10.0,N Current (RMS),A,25.5
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,30.7
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,60.13
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,55.67
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,63.6
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,89.1
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,255.3
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,238.3
532460,Fields Park Newport,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,271.5
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.17
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,43.79
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,39.82
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,42.76
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,feeder,40.0,N Current (RMS),A,56.4
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,186.6
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,171.3
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,183.5
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.86
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.74
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.43
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.96
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,feeder,30.0,N Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,51.0
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,54.5
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,58.9
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.85
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.12
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,feeder,20.0,N Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.4
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.41
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.8
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,feeder,10.0,N Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.9
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,30.7
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,62.43
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,59.51
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,67.63
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,85.8
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,265.5
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,256.3
532460,Fields Park Newport,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,290.5
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,45.34
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,40.73
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,38.2
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,feeder,40.0,N Current (RMS),A,57.8
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,193.0
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,173.5
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,165.9
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.38
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.28
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.18
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.03
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,feeder,30.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,60.9
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,49.1
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,58.6
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.52
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.36
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,feeder,20.0,N Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.38
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,feeder,10.0,N Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,30.7
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,68.52
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,58.5
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,59.59
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,81.1
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,290.8
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,250.1
532460,Fields Park Newport,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,257.2
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,39.98
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,32.0
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,29.46
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,feeder,40.0,N Current (RMS),A,60.5
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,171.0
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,137.6
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,127.9
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.55
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.44
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,feeder,30.0,N Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,47.0
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,37.5
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,42.6
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
