Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.58
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.3
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.98
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,feeder,20.0,N Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.81
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.46
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,feeder,10.0,N Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,58.93
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,47.75
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,48.9
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,85.2
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,251.4
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,206.0
532460,Fields Park Newport,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,212.6
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,38.47
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,34.67
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,34.12
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,feeder,40.0,N Current (RMS),A,57.4
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,164.1
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,147.6
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,147.8
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.27
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.32
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.99
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,feeder,30.0,N Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,44.9
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,37.1
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,47.0
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.08
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.27
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,feeder,20.0,N Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.75
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.05
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.69
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,feeder,10.0,N Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.2
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,58.57
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,51.32
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,57.26
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,87.0
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,249.1
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,219.5
532460,Fields Park Newport,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,248.2
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,40.16
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,32.66
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,31.57
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,feeder,40.0,N Current (RMS),A,61.6
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,170.5
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,139.6
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,135.5
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.63
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.87
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.78
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.25
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,feeder,30.0,N Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,42.9
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.1
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,38.5
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.99
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.71
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,feeder,20.0,N Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.59
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.42
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.87
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,feeder,10.0,N Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,58.61
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,47.58
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,51.51
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,84.6
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,247.6
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,204.2
532460,Fields Park Newport,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,220.9
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,41.66
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,38.08
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,33.74
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,feeder,40.0,N Current (RMS),A,63.8
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,178.7
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,161.8
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,145.2
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.07
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.61
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.62
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.15
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,feeder,30.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,41.8
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,39.0
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,42.1
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.66
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.2
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.58
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,feeder,20.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.39
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.4
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.44
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,feeder,10.0,N Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,64.32
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,56.3
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,52.91
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,90.8
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,274.7
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,240.0
532460,Fields Park Newport,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,227.7
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,43.15
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,37.78
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,34.51
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,feeder,40.0,N Current (RMS),A,64.7
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,184.1
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,161.5
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,148.0
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.23
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.38
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.14
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,feeder,30.0,N Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,43.7
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.4
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,41.0
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.98
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.1
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,feeder,20.0,N Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.26
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.42
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.68
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,feeder,10.0,N Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.0
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,66.62
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,55.67
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,55.24
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,96.5
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,283.6
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,239.0
532460,Fields Park Newport,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,237.0
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.25
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,37.93
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,34.25
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,35.72
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,feeder,40.0,N Current (RMS),A,51.5
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,163.5
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,147.8
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,154.4
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.8
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.38
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.69
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,feeder,30.0,N Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,38.4
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,33.6
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.1
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.26
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.34
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,feeder,20.0,N Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.35
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.28
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.15
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,feeder,10.0,N Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,56.21
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,50.17
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,56.89
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,77.9
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,241.3
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,217.1
532460,Fields Park Newport,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,246.1
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,42.52
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,34.55
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,41.69
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,feeder,40.0,N Current (RMS),A,55.5
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,182.6
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,148.8
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,178.6
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.11
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.69
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.88
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,feeder,30.0,N Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.7
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,36.2
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.88
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.85
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.46
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,feeder,20.0,N Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.92
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.11
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.34
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,feeder,10.0,N Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.6
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,61.43
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,51.21
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,64.38
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,85.2
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,263.0
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,221.3
532460,Fields Park Newport,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,276.4
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,50.36
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,40.38
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,40.64
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,feeder,40.0,N Current (RMS),A,60.9
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,214.3
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,172.7
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,174.0
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.69
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.18
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.34
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,feeder,30.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,51.0
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,36.6
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,43.4
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.31
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.59
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,feeder,20.0,N Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.39
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.35
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.6
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,feeder,10.0,N Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.2
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.88
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,76.63
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,59.23
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,63.18
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,87.3
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,324.9
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,254.0
532460,Fields Park Newport,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,271.2
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,43.52
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,41.26
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,39.98
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,feeder,40.0,N Current (RMS),A,57.7
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,186.5
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,176.9
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,170.9
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.92
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.81
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.44
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.92
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,feeder,30.0,N Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,47.2
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,49.9
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.7
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.34
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.22
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.73
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,feeder,20.0,N Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.07
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.3
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,feeder,10.0,N Current (RMS),A,35.8
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,66.5
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,67.74
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,62.08
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,66.93
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,82.6
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,288.4
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,266.5
532460,Fields Park Newport,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,285.5
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,47.48
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,46.42
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,30.44
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,feeder,40.0,N Current (RMS),A,84.4
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,204.9
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,198.3
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,132.4
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.09
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.46
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,16.11
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.38
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,feeder,30.0,N Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,46.2
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,69.3
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.2
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.9
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.25
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.6
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,feeder,20.0,N Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.06
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.63
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.72
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,feeder,10.0,N Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
