Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.57
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,69.89
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,71.4
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,49.13
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,111.0
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,299.8
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,305.2
532460,Fields Park Newport,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,214.1
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,45.02
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,36.75
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,28.97
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,feeder,40.0,N Current (RMS),A,67.4
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,192.0
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,158.0
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,125.8
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.51
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.93
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.27
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,feeder,30.0,N Current (RMS),A,19.9
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,34.0
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,43.8
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.6
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.29
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.41
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,feeder,20.0,N Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.93
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.95
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.24
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,feeder,10.0,N Current (RMS),A,27.9
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,51.1
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.24
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,66.74
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,54.04
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,46.67
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,87.1
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,283.8
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,232.7
532460,Fields Park Newport,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,203.4
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,41.37
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,37.95
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,39.56
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,feeder,40.0,N Current (RMS),A,59.3
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,178.4
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,163.3
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,171.1
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.83
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.57
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.98
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,feeder,30.0,N Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.2
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,34.4
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,41.4
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.45
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.63
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,feeder,20.0,N Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.95
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.31
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,feeder,10.0,N Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.0
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.67
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,60.61
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,52.33
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,63.48
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,85.7
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,260.8
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,226.9
532460,Fields Park Newport,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,273.4
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.54
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,39.49
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,45.04
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,36.69
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,feeder,40.0,N Current (RMS),A,72.1
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,171.3
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,192.9
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,158.3
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.55
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.85
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.34
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,feeder,30.0,N Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.9
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,39.0
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.77
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.52
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,feeder,20.0,N Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.9
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.54
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.07
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,feeder,10.0,N Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.6
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.6
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.31
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,59.71
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,63.97
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,61.0
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,92.1
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,257.2
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,275.0
532460,Fields Park Newport,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,262.6
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.62
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,45.85
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,44.5
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,46.36
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,feeder,40.0,N Current (RMS),A,59.6
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,197.3
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,190.0
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,199.5
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.66
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.85
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.49
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,feeder,30.0,N Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.1
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,44.3
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.42
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.16
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,feeder,20.0,N Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.59
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.41
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.34
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,feeder,10.0,N Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.3
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,62.4
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.75
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,63.27
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,66.18
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,76.35
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,92.4
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,271.8
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,283.5
532460,Fields Park Newport,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,327.4
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,41.59
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,40.62
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,37.06
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,feeder,40.0,N Current (RMS),A,60.7
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,179.2
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,175.2
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,159.2
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.32
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.91
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.32
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.43
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,feeder,30.0,N Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,36.3
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,42.1
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,46.8
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.84
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,feeder,20.0,N Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.35
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.47
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.09
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,feeder,10.0,N Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.7
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.93
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,59.7
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,60.25
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,61.42
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,85.4
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,256.1
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,260.6
532460,Fields Park Newport,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,263.7
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.93
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,45.24
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,37.53
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,38.51
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,feeder,40.0,N Current (RMS),A,64.4
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,194.8
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,161.8
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,166.1
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.2
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.44
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.8
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.03
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,feeder,30.0,N Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,51.5
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,48.2
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,43.2
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.64
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.64
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,feeder,20.0,N Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.01
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.89
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.53
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,feeder,10.0,N Current (RMS),A,28.7
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.2
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.77
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,67.32
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,54.86
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,62.57
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,95.3
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,289.3
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,237.7
532460,Fields Park Newport,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,270.7
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.71
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,59.04
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,39.92
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,39.54
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,feeder,40.0,N Current (RMS),A,85.2
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,251.1
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,174.7
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,169.6
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.32
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.63
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.76
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,feeder,30.0,N Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,67.9
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,60.0
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,61.6
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.63
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.02
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.07
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,feeder,20.0,N Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.8
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.35
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.55
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,feeder,10.0,N Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,85.8
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,61.92
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,66.92
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,112.2
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,366.6
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,273.3
532460,Fields Park Newport,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,286.8
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.72
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,47.72
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,31.49
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,36.74
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,feeder,40.0,N Current (RMS),A,65.3
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,203.6
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,135.5
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,156.9
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.68
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.49
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.66
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,feeder,30.0,N Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.9
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,40.6
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.78
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,feeder,20.0,N Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.34
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.76
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.88
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,feeder,10.0,N Current (RMS),A,25.3
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.3
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,66.52
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,44.65
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,60.79
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,93.5
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,284.0
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,193.8
532460,Fields Park Newport,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,259.5
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.9
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,44.59
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,31.14
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,35.96
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,feeder,40.0,N Current (RMS),A,61.9
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,191.9
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,134.5
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,153.9
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.75
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.71
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,feeder,30.0,N Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.0
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.1
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.46
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,feeder,20.0,N Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.38
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.87
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.08
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,feeder,10.0,N Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.1
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.2
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,61.19
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,43.86
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,58.19
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,84.1
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,262.9
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,191.4
532460,Fields Park Newport,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,249.0
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.09
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
