Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,40.03
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,36.53
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,38.04
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,feeder,40.0,N Current (RMS),A,59.1
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,172.2
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,157.5
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,164.3
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.02
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.84
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.85
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,feeder,30.0,N Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.3
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.91
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.28
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.67
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,feeder,20.0,N Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.7
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.85
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.04
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,feeder,10.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,55.67
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,50.49
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,55.61
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,83.2
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,239.2
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,219.1
532460,Fields Park Newport,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,239.3
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.46
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,43.88
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,44.17
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,31.85
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,feeder,40.0,N Current (RMS),A,75.8
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,188.7
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,189.0
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,136.8
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.36
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.45
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.25
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,feeder,30.0,N Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,50.7
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.18
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.77
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.87
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,feeder,20.0,N Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.7
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.29
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.97
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,feeder,10.0,N Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.5
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,62.12
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,70.69
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,50.93
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,106.9
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,266.4
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,304.3
532460,Fields Park Newport,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,218.4
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.15
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,40.95
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,40.66
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,29.2
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,feeder,40.0,N Current (RMS),A,75.8
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,176.0
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,174.4
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,125.5
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.08
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.41
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.6
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,feeder,30.0,N Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,50.7
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.5
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.43
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.75
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.01
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,feeder,20.0,N Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.96
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.45
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.19
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,feeder,10.0,N Current (RMS),A,32.4
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,59.3
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.9
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,63.43
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,65.27
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,46.99
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,113.6
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,270.3
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,282.3
532460,Fields Park Newport,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,202.0
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.32
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,39.22
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,31.51
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,38.22
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,feeder,40.0,N Current (RMS),A,57.0
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,168.6
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,135.7
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,163.4
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.04
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.9
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.46
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,feeder,30.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.4
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.51
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,feeder,20.0,N Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.02
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.92
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.24
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,feeder,10.0,N Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.3
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,57.78
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,46.47
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,58.78
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,85.4
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,248.3
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,199.7
532460,Fields Park Newport,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,250.8
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.04
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,41.58
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,28.17
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,39.77
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,feeder,40.0,N Current (RMS),A,61.6
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,179.1
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,121.7
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,170.0
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.34
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.1
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.82
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,feeder,30.0,N Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.9
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,36.2
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.96
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.48
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,feeder,20.0,N Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.38
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.76
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.39
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,feeder,10.0,N Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.6
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,60.26
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,40.51
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,62.83
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,96.7
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,259.6
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,175.4
532460,Fields Park Newport,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,268.0
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.65
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,42.32
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,37.14
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,43.98
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,feeder,40.0,N Current (RMS),A,54.0
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,181.1
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,159.9
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,185.9
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.28
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.23
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.46
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,feeder,30.0,N Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.0
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.05
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,feeder,20.0,N Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.87
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.4
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,feeder,10.0,N Current (RMS),A,35.1
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,69.8
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,64.52
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,49.52
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,69.9
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,91.4
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,275.0
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,213.5
532460,Fields Park Newport,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,295.1
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.34
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,36.84
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,37.35
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,39.11
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,feeder,40.0,N Current (RMS),A,51.8
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,156.6
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,159.4
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,164.9
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.97
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.88
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.89
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.54
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,feeder,30.0,N Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.3
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.03
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.59
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.77
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,feeder,20.0,N Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.33
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.59
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.4
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,feeder,10.0,N Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.1
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,53.09
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,57.43
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,57.82
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,77.8
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,224.8
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,244.7
532460,Fields Park Newport,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,244.1
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.17
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,37.5
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,26.12
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,46.14
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,feeder,40.0,N Current (RMS),A,73.8
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,161.3
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,112.9
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,195.2
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.89
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.95
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.84
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.54
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,feeder,30.0,N Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.25
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.31
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,feeder,20.0,N Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.02
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.36
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.6
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,feeder,10.0,N Current (RMS),A,25.5
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.6
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.1
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,54.73
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,39.63
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,68.57
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,109.9
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,234.2
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,171.8
532460,Fields Park Newport,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,290.0
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.47
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,35.38
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,24.74
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,41.79
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,feeder,40.0,N Current (RMS),A,68.0
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,152.3
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,106.8
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,176.6
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.96
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.95
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.51
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.46
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,feeder,30.0,N Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.5
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.9
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,feeder,20.0,N Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.65
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.82
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.39
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,feeder,10.0,N Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,49.9
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,36.93
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,61.55
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,103.8
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,212.8
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,160.8
532460,Fields Park Newport,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,259.8
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.23
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.99
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,37.2
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,21.71
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,33.39
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,feeder,40.0,N Current (RMS),A,57.8
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,157.4
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,94.3
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,140.5
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.84
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.75
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.58
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.98
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,feeder,30.0,N Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.3
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
