Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.95
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.35
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,feeder,20.0,N Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.27
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.53
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,feeder,10.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.7
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,50.18
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,32.83
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,49.26
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,82.2
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,211.8
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,143.2
532460,Fields Park Newport,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,207.7
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.83
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,34.28
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,25.47
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,31.72
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,feeder,40.0,N Current (RMS),A,51.2
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,146.6
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,108.4
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,134.3
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.97
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.93
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.56
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.67
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,feeder,30.0,N Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.7
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.9
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,feeder,20.0,N Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.64
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.32
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.69
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,feeder,10.0,N Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,47.69
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,38.12
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,48.21
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,72.9
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,203.4
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,162.6
532460,Fields Park Newport,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,203.2
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.62
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.28
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,31.16
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,21.32
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,22.27
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,feeder,40.0,N Current (RMS),A,50.1
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,135.9
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,93.8
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,96.4
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.28
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.48
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.93
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,feeder,30.0,N Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.3
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.1
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.96
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,feeder,20.0,N Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.99
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.72
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,feeder,10.0,N Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,41.4
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,31.69
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,35.99
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,65.6
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,179.5
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,140.5
532460,Fields Park Newport,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,155.3
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.99
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.73
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,28.21
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,19.25
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,25.1
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,feeder,40.0,N Current (RMS),A,45.1
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,123.3
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,85.8
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,108.5
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.19
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.37
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.54
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,feeder,30.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.94
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.04
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.45
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,feeder,20.0,N Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.38
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.81
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,feeder,10.0,N Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,37.72
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,27.12
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,40.9
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,67.8
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,164.2
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,123.0
532460,Fields Park Newport,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,175.6
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.35
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.75
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,31.37
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,28.12
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,22.71
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,feeder,40.0,N Current (RMS),A,48.7
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,135.9
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,121.6
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,98.5
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.28
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.23
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.05
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,feeder,30.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.3
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.82
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,feeder,20.0,N Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.25
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.06
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,feeder,10.0,N Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,42.04
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,36.31
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,36.65
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,59.4
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,181.1
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,158.6
532460,Fields Park Newport,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,158.2
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.64
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,28.46
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,24.99
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,25.97
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,feeder,40.0,N Current (RMS),A,44.1
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,124.0
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,109.4
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,112.2
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.51
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.44
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.64
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,feeder,30.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.9
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,feeder,20.0,N Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.83
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.5
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,feeder,10.0,N Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,30.7
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,38.89
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,32.59
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,39.3
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,64.6
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,168.3
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,143.9
532460,Fields Park Newport,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,170.0
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.98
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,28.57
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,21.5
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,22.46
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,feeder,40.0,N Current (RMS),A,46.2
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,123.9
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,95.4
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,97.4
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.58
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.42
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.97
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.24
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,feeder,30.0,N Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.1
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.36
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,feeder,20.0,N Current (RMS),A,7.1
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.95
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.39
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,feeder,10.0,N Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,40.29
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,28.97
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,34.72
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,64.2
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,173.4
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,128.8
532460,Fields Park Newport,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,149.9
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.73
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.41
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,25.88
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,15.75
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,22.71
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,feeder,40.0,N Current (RMS),A,42.2
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,113.1
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,70.7
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,97.6
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.07
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.16
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,feeder,30.0,N Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.42
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.17
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,feeder,20.0,N Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.22
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,feeder,10.0,N Current (RMS),A,9.5
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.85
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,35.9
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,22.37
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,35.25
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,65.0
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,155.5
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,102.6
532460,Fields Park Newport,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,151.5
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.2
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.85
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,26.99
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,15.24
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,18.84
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,feeder,40.0,N Current (RMS),A,44.8
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,117.7
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,68.8
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,82.3
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.81
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.22
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,feeder,30.0,N Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.29
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,feeder,20.0,N Current (RMS),A,6.8
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.4
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,feeder,10.0,N Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,38.61
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,21.37
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,29.88
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,63.7
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,166.4
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,99.2
532460,Fields Park Newport,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,129.3
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.93
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.32
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,27.87
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,15.3
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,20.08
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,feeder,40.0,N Current (RMS),A,43.3
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,121.1
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,69.4
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,87.0
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.93
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.17
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.6
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.82
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,feeder,30.0,N Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.2
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,feeder,20.0,N Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.92
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.74
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,feeder,10.0,N Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,30.9
