Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,39.82
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,22.55
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,33.1
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,64.4
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,170.8
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,103.9
532460,Fields Park Newport,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,142.9
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.16
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,26.17
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.86
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,29.46
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,feeder,40.0,N Current (RMS),A,47.1
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,114.5
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,74.7
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,124.9
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.48
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.43
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.66
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.07
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,feeder,30.0,N Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.06
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.35
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.07
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,feeder,20.0,N Current (RMS),A,7.2
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.01
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.33
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,feeder,10.0,N Current (RMS),A,34.2
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.7
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,36.67
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,23.87
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,49.93
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,89.6
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,158.6
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,107.6
532460,Fields Park Newport,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,210.6
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.45
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,25.98
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,16.01
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,26.92
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,feeder,40.0,N Current (RMS),A,46.4
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,113.8
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,71.6
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,115.1
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.95
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.02
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.8
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.09
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,feeder,30.0,N Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,feeder,20.0,N Current (RMS),A,7.2
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.7
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.72
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,feeder,10.0,N Current (RMS),A,29.7
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.3
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,36.82
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,23.55
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,45.99
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,84.1
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,159.5
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,106.1
532460,Fields Park Newport,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,195.5
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.51
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,25.69
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,18.12
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,27.6
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,feeder,40.0,N Current (RMS),A,43.4
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,112.6
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,79.4
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,117.9
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.96
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.94
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.13
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.08
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,feeder,30.0,N Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,feeder,20.0,N Current (RMS),A,8.2
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.7
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.62
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,feeder,10.0,N Current (RMS),A,28.9
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.1
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,36.14
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,26.95
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,46.98
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,78.5
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,156.7
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,118.6
532460,Fields Park Newport,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,199.7
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.31
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,23.55
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,16.18
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,29.12
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,feeder,40.0,N Current (RMS),A,50.6
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,104.5
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,72.4
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,124.6
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.62
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.01
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.31
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.05
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,feeder,30.0,N Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.75
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,feeder,20.0,N Current (RMS),A,6.3
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.79
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,feeder,10.0,N Current (RMS),A,28.7
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,33.91
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,23.62
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,47.71
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,89.5
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,148.5
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,106.6
532460,Fields Park Newport,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,203.0
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.9
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,24.03
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,16.17
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,27.95
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,feeder,40.0,N Current (RMS),A,48.2
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,107.4
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,72.5
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,120.4
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.51
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.19
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,feeder,30.0,N Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.9
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.73
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,feeder,20.0,N Current (RMS),A,7.5
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.9
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,feeder,10.0,N Current (RMS),A,29.0
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.2
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,31.2
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,35.24
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,23.14
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,46.53
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,86.8
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,155.0
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,105.3
532460,Fields Park Newport,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,199.1
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.96
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,23.13
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,15.38
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,28.68
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,feeder,40.0,N Current (RMS),A,50.9
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,103.9
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,69.5
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,123.3
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.33
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.47
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.19
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.65
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,feeder,30.0,N Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.77
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,feeder,20.0,N Current (RMS),A,6.7
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.39
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.96
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,feeder,10.0,N Current (RMS),A,30.1
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.6
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,33.26
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,22.53
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,47.05
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,90.2
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,147.0
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,102.9
532460,Fields Park Newport,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,201.1
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.2
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,25.05
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,15.86
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,29.63
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,feeder,40.0,N Current (RMS),A,51.3
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,110.3
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,70.8
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,126.8
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.85
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.95
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.93
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.39
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,feeder,30.0,N Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.6
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.82
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,feeder,20.0,N Current (RMS),A,7.4
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.72
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,feeder,10.0,N Current (RMS),A,30.8
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,37.15
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,23.65
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,49.57
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,92.8
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,161.3
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,106.1
532460,Fields Park Newport,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,211.3
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.86
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,25.27
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,16.98
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,29.16
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,feeder,40.0,N Current (RMS),A,48.5
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,111.8
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,74.9
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,125.2
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.64
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.34
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.6
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.37
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,feeder,30.0,N Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.1
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.3
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.37
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.17
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,feeder,20.0,N Current (RMS),A,7.0
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.53
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.69
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,feeder,10.0,N Current (RMS),A,30.8
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,37.51
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,24.46
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,48.39
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,89.1
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,163.3
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,109.1
532460,Fields Park Newport,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,206.7
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.54
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,26.88
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,15.98
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,31.28
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,feeder,40.0,N Current (RMS),A,54.4
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,117.3
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,71.0
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,133.2
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.73
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.31
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.97
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.45
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,feeder,30.0,N Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.8
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.5
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.54
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,feeder,20.0,N Current (RMS),A,7.3
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.89
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.61
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,feeder,10.0,N Current (RMS),A,32.8
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.4
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,40.63
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,23.67
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,51.66
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,98.1
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,174.6
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,106.1
532460,Fields Park Newport,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,219.4
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.58
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,26.88
