Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,15.98
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,30.19
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,feeder,40.0,N Current (RMS),A,53.1
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,117.6
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,71.3
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,129.1
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.13
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.39
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.91
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.18
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,feeder,30.0,N Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.31
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,feeder,20.0,N Current (RMS),A,6.8
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.01
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.84
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,feeder,10.0,N Current (RMS),A,28.0
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,40.41
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,23.77
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,49.53
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,93.6
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,174.0
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,107.0
532460,Fields Park Newport,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,210.9
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.6
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,26.59
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,16.04
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,31.82
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,feeder,40.0,N Current (RMS),A,55.8
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,116.9
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,71.6
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,136.1
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.84
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.18
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.94
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.6
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,feeder,30.0,N Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.24
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,feeder,20.0,N Current (RMS),A,6.8
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.78
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,feeder,10.0,N Current (RMS),A,30.3
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.1
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,40.0
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,23.78
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,52.15
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,98.0
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,173.1
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,106.9
532460,Fields Park Newport,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,222.2
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.53
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,25.86
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.56
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,33.48
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,feeder,40.0,N Current (RMS),A,53.6
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,115.9
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,73.9
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,143.0
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.87
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.2
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.91
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,feeder,30.0,N Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.55
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,feeder,20.0,N Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.85
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,feeder,10.0,N Current (RMS),A,33.5
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.6
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,31.6
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,38.28
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,23.89
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,54.8
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,94.4
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,169.1
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,108.1
532460,Fields Park Newport,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,233.1
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.06
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.46
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.47
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,25.54
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.79
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,30.82
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,feeder,40.0,N Current (RMS),A,54.0
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,114.6
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,68.0
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,131.6
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.25
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.53
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,feeder,30.0,N Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.79
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.92
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,feeder,20.0,N Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.02
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.35
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,feeder,10.0,N Current (RMS),A,28.4
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,31.6
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,38.61
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,21.56
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,49.62
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,90.4
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,170.2
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,100.9
532460,Fields Park Newport,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,210.8
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.09
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.38
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,27.26
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,16.46
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,30.49
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,feeder,40.0,N Current (RMS),A,50.5
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,120.9
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,73.0
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,129.6
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.07
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.03
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,feeder,30.0,N Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.71
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,feeder,20.0,N Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.03
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.18
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,feeder,10.0,N Current (RMS),A,28.7
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.1
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,31.7
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,40.08
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,23.18
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,49.48
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,84.5
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,175.7
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,105.0
532460,Fields Park Newport,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,209.4
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.26
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.64
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,30.47
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,15.93
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,30.77
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,feeder,40.0,N Current (RMS),A,54.2
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,131.7
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,70.8
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,129.7
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.03
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.42
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.3
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,feeder,30.0,N Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.71
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.15
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,feeder,20.0,N Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.62
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.04
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,feeder,10.0,N Current (RMS),A,28.9
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.4
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,31.8
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,44.82
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,23.06
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,50.26
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,91.0
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,191.6
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,104.1
532460,Fields Park Newport,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,211.0
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.56
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,28.48
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,17.49
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,32.7
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,feeder,40.0,N Current (RMS),A,52.6
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,123.7
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,76.0
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,137.6
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.95
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.75
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.49
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.78
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,feeder,30.0,N Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.44
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.67
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,feeder,20.0,N Current (RMS),A,9.4
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.48
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.9
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,feeder,10.0,N Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.9
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,31.8
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,43.15
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,25.21
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,53.05
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,91.3
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,184.9
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,110.8
532460,Fields Park Newport,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,222.7
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.72
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,27.81
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,16.85
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,30.76
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,feeder,40.0,N Current (RMS),A,51.0
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,121.2
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,73.4
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,129.7
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.11
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.75
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.11
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.65
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,feeder,30.0,N Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.41
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.15
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,feeder,20.0,N Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.31
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.42
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,feeder,10.0,N Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.7
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,31.9
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,42.28
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,25.46
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,50.97
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,86.5
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,181.3
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,111.3
532460,Fields Park Newport,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,214.1
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.86
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,26.75
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.64
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,30.69
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,feeder,40.0,N Current (RMS),A,52.2
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,117.2
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,73.1
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,129.9
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.14
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.94
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.97
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,feeder,30.0,N Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.35
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.99
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,feeder,20.0,N Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.17
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.87
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,feeder,10.0,N Current (RMS),A,28.4
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,54.4
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,31.9
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,40.43
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,24.08
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,50.52
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,90.8
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,174.4
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,107.1
532460,Fields Park Newport,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,212.8
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.4
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.62
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,24.88
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.61
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,28.75
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,feeder,40.0,N Current (RMS),A,47.7
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,109.4
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,73.5
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,121.7
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.52
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.3
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.49
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.24
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,feeder,30.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
