Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.5
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,feeder,20.0,N Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.22
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.81
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,feeder,10.0,N Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.2
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,32.0
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,36.91
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,24.28
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,49.27
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,88.2
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,159.8
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,108.9
532460,Fields Park Newport,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,207.5
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.66
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.67
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,25.7
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,16.51
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,28.4
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,feeder,40.0,N Current (RMS),A,50.0
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,111.7
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,73.4
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,120.2
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.94
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.07
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.84
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,feeder,30.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.34
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.81
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,feeder,20.0,N Current (RMS),A,6.7
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.37
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.74
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,feeder,10.0,N Current (RMS),A,30.7
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.9
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,32.0
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,38.36
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,24.49
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,48.78
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,90.3
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,164.3
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,109.7
532460,Fields Park Newport,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,205.1
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.91
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,26.4
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,17.72
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,30.6
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,feeder,40.0,N Current (RMS),A,48.9
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,114.6
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,77.4
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,128.9
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.15
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.11
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.86
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.89
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,feeder,30.0,N Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.3
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.14
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.7
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,feeder,20.0,N Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.3
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.16
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,feeder,10.0,N Current (RMS),A,31.1
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.6
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,32.1
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,38.95
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,25.7
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,52.35
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,90.9
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,166.7
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,113.4
532460,Fields Park Newport,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,219.7
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.17
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.87
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.22
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,25.74
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,16.81
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,27.59
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,feeder,40.0,N Current (RMS),A,48.7
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,113.1
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,75.5
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,117.9
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.17
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.68
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.27
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,feeder,30.0,N Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,feeder,20.0,N Current (RMS),A,7.4
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.52
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.58
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.53
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,feeder,10.0,N Current (RMS),A,28.7
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.3
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,32.1
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,38.7
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,24.99
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,46.97
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,86.5
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,167.2
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,113.4
532460,Fields Park Newport,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,199.1
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.58
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,27.13
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,18.09
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,30.79
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,feeder,40.0,N Current (RMS),A,48.5
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,118.9
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,79.2
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,130.6
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.11
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.31
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.95
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.58
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,feeder,30.0,N Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.5
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.37
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,feeder,20.0,N Current (RMS),A,7.8
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.79
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.02
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,feeder,10.0,N Current (RMS),A,32.3
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.7
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,32.2
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,40.6
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,26.11
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,52.84
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,89.5
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,175.0
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,115.4
532460,Fields Park Newport,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,223.4
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.19
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.46
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,27.59
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.55
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,31.63
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,feeder,40.0,N Current (RMS),A,51.9
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,121.0
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,73.5
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,134.2
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.16
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.89
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.02
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,feeder,30.0,N Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.4
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.23
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,feeder,20.0,N Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.65
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.7
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.34
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,feeder,10.0,N Current (RMS),A,29.9
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,56.9
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,32.3
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,40.63
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,24.75
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,53.72
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,92.6
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,175.8
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,110.3
532460,Fields Park Newport,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,227.2
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.06
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.24
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,26.89
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,17.58
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,30.81
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,feeder,40.0,N Current (RMS),A,48.7
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,118.5
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,77.4
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,130.8
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.03
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.23
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.62
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,feeder,30.0,N Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.3
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.77
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,feeder,20.0,N Current (RMS),A,8.5
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.17
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.54
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.99
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,feeder,10.0,N Current (RMS),A,31.8
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.3
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,32.3
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,38.2
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,25.03
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,53.19
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,91.0
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,166.7
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,111.8
532460,Fields Park Newport,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,224.6
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.29
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.71
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,25.87
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,17.17
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,30.61
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,feeder,40.0,N Current (RMS),A,49.2
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,114.6
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,76.2
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,129.5
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.97
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.06
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.03
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,feeder,30.0,N Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.05
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,feeder,20.0,N Current (RMS),A,7.5
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.98
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.81
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.26
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,feeder,10.0,N Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.0
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,36.86
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,24.81
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,52.35
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,90.1
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,161.7
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,111.6
532460,Fields Park Newport,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,220.4
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.74
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,25.75
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,18.47
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,33.95
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,feeder,40.0,N Current (RMS),A,56.0
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,113.9
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,81.0
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,144.0
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.98
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.77
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.75
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.81
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,feeder,30.0,N Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.95
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,feeder,20.0,N Current (RMS),A,7.0
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.15
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.83
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.44
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,feeder,10.0,N Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.1
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,37.8
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,26.84
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,54.14
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,94.7
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,164.7
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,118.7
532460,Fields Park Newport,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,228.8
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.81
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,32.08
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,19.2
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,31.67
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,feeder,40.0,N Current (RMS),A,55.5
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,139.1
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,83.9
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,134.7
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.82
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.02
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.31
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.39
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,feeder,30.0,N Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.6
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,feeder,20.0,N Current (RMS),A,7.8
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.32
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.76
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,feeder,10.0,N Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.7
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
