Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,47.14
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,28.4
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,53.51
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,94.2
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,202.0
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,124.8
532460,Fields Park Newport,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,226.8
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.71
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,30.7
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,20.11
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,34.55
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,feeder,40.0,N Current (RMS),A,56.2
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,132.3
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,86.9
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,145.7
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.98
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.49
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.58
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.47
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,feeder,30.0,N Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.5
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.7
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.4
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.98
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,feeder,20.0,N Current (RMS),A,8.9
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.49
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.86
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.12
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,feeder,10.0,N Current (RMS),A,31.2
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.9
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,33.2
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.72
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,46.08
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,29.29
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,59.13
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,102.5
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,196.0
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,127.5
532460,Fields Park Newport,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,248.7
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.95
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.57
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,31.07
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,18.83
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,32.05
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,feeder,40.0,N Current (RMS),A,56.7
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,133.2
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,82.2
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,134.9
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.0
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.08
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.64
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.7
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,feeder,30.0,N Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.8
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.3
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.54
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.07
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,feeder,20.0,N Current (RMS),A,6.7
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.39
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.91
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,feeder,10.0,N Current (RMS),A,31.6
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,58.6
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,33.3
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,46.08
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,28.03
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,53.73
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,97.3
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,195.0
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,123.3
532460,Fields Park Newport,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,225.0
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.2
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,30.45
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,21.01
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,34.3
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,feeder,40.0,N Current (RMS),A,54.8
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,130.5
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,90.4
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,144.2
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.42
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.38
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.41
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.89
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,feeder,30.0,N Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.6
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.3
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,feeder,20.0,N Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.88
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,feeder,10.0,N Current (RMS),A,36.2
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,62.9
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,33.3
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.99
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,43.58
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,30.45
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,58.33
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,101.9
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,184.9
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,132.0
532460,Fields Park Newport,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,244.8
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.77
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.36
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,31.82
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,20.5
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,35.2
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,feeder,40.0,N Current (RMS),A,59.3
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,137.7
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,89.8
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,149.0
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.64
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.65
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.62
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.52
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,feeder,30.0,N Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.7
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.49
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,feeder,20.0,N Current (RMS),A,7.4
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.31
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.02
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.58
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,feeder,10.0,N Current (RMS),A,41.2
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,70.0
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,33.3
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,44.28
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,31.01
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,59.65
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,104.8
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,190.1
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,136.4
532460,Fields Park Newport,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,251.4
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.78
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,31.37
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,24.85
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,32.82
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,feeder,40.0,N Current (RMS),A,51.4
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,136.1
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,107.0
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,139.2
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.95
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.06
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.52
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.88
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,feeder,30.0,N Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.9
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,feeder,20.0,N Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.81
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.84
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.83
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,feeder,10.0,N Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.7
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,33.4
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.82
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,44.68
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,38.29
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,54.49
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,84.9
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,191.7
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,165.1
532460,Fields Park Newport,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,230.5
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.45
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,34.33
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,24.11
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,35.71
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,feeder,40.0,N Current (RMS),A,56.1
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,147.7
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,103.8
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,151.2
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.19
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.54
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.54
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.11
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,feeder,30.0,N Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.0
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.5
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.57
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.77
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,feeder,20.0,N Current (RMS),A,8.5
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.05
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.17
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.95
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,feeder,10.0,N Current (RMS),A,29.1
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.5
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,33.5
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,48.49
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,36.01
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,58.54
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,94.3
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,207.1
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,155.8
532460,Fields Park Newport,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,247.4
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.88
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,38.39
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,22.06
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,34.48
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,feeder,40.0,N Current (RMS),A,63.2
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,165.7
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,96.3
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,147.5
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.76
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.45
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.22
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.84
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,feeder,30.0,N Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.4
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.7
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,feeder,20.0,N Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.48
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.49
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.9
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,feeder,10.0,N Current (RMS),A,33.6
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.6
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,33.5
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.93
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,52.03
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,33.11
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,58.02
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,99.8
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,223.3
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,145.2
532460,Fields Park Newport,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,247.5
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.4
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.14
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,40.88
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,22.73
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,33.73
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,feeder,40.0,N Current (RMS),A,63.4
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,175.3
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,99.6
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,143.4
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.68
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.85
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.3
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,feeder,30.0,N Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.95
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.35
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.05
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,feeder,20.0,N Current (RMS),A,8.4
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.39
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.45
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,feeder,10.0,N Current (RMS),A,33.7
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.7
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,33.5
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,53.9
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,34.38
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,57.07
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,95.6
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,230.5
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,151.3
532460,Fields Park Newport,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,242.0
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.9
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,47.99
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,24.73
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,35.25
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,feeder,40.0,N Current (RMS),A,79.4
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,203.2
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,107.2
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,149.4
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.84
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.05
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.44
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.18
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,feeder,30.0,N Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.6
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.9
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.23
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,feeder,20.0,N Current (RMS),A,7.8
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.65
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.97
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.21
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,feeder,10.0,N Current (RMS),A,37.0
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,64.6
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,33.6
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,61.6
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,37.66
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,58.87
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,105.2
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,260.6
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,163.6
532460,Fields Park Newport,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,248.7
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.25
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.47
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,45.8
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,24.53
