Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,37.22
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,feeder,40.0,N Current (RMS),A,72.3
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,193.3
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,106.1
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,156.8
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.66
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.93
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.14
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.05
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,feeder,30.0,N Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.9
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,feeder,20.0,N Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.02
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.79
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.07
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,feeder,10.0,N Current (RMS),A,36.1
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,63.7
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,33.6
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,59.62
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,36.89
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,61.97
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,106.6
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,251.5
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,160.2
532460,Fields Park Newport,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,260.4
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.97
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.73
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,46.08
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,29.15
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,36.52
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,feeder,40.0,N Current (RMS),A,68.3
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,193.4
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,124.4
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,153.3
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.88
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.75
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.71
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.11
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,feeder,30.0,N Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.9
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.1
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.27
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,feeder,20.0,N Current (RMS),A,8.2
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.24
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.51
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.95
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,feeder,10.0,N Current (RMS),A,33.0
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,63.3
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,33.6
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,60.35
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,44.96
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,61.24
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,96.5
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,253.0
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,192.3
532460,Fields Park Newport,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,256.2
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.78
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,47.37
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,36.09
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,30.81
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,feeder,40.0,N Current (RMS),A,70.5
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,199.9
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,152.5
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,130.7
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.06
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.55
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.17
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.5
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,feeder,30.0,N Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.8
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,39.4
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,35.5
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.2
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.86
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,feeder,20.0,N Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.98
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.14
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.86
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,feeder,10.0,N Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,33.6
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,64.1
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,53.97
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,49.03
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,89.0
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,269.9
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,228.4
532460,Fields Park Newport,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,208.0
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.71
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.79
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,56.9
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,30.03
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,32.69
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,feeder,40.0,N Current (RMS),A,95.0
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,239.8
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,129.3
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,139.4
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.86
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.06
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.66
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,feeder,30.0,N Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,39.4
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,39.0
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.9
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,feeder,20.0,N Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.94
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.14
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.19
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,feeder,10.0,N Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.8
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,33.6
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,78.58
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,45.77
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,49.8
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,121.3
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,330.6
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,197.0
532460,Fields Park Newport,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,211.9
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.96
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,55.75
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,34.16
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,37.27
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,feeder,40.0,N Current (RMS),A,83.6
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,234.0
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,144.2
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,156.9
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.8
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.1
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.29
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.58
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,feeder,30.0,N Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.5
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,49.2
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.5
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.04
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,feeder,20.0,N Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.48
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.64
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.55
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,feeder,10.0,N Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,33.6
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,73.77
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,53.64
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,57.45
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,99.5
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,309.2
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,226.9
532460,Fields Park Newport,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,241.6
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.53
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.38
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,55.79
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,33.15
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,40.72
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,feeder,40.0,N Current (RMS),A,83.7
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,234.6
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,140.7
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,172.0
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.25
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.8
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.84
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.72
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,feeder,30.0,N Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,42.9
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,49.9
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.2
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.89
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.32
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.78
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,feeder,20.0,N Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.68
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.43
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.13
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,feeder,10.0,N Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,33.6
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,76.16
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,51.74
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,63.35
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,107.5
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,319.5
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,219.6
532460,Fields Park Newport,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,267.5
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.59
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.03
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,56.4
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,34.98
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,40.01
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,feeder,40.0,N Current (RMS),A,83.4
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,238.4
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,149.1
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,169.3
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.16
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.32
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.53
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.57
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,feeder,30.0,N Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,41.1
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,53.7
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,42.4
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.71
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,feeder,20.0,N Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.25
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.96
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,feeder,10.0,N Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,33.6
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,75.69
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,54.33
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,62.25
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,104.7
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,319.8
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,232.2
532460,Fields Park Newport,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,262.8
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.62
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,65.42
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,39.83
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,44.31
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,feeder,40.0,N Current (RMS),A,90.3
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,274.0
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,167.4
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,186.2
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.6
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.43
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.09
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.99
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,feeder,30.0,N Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,62.9
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,55.3
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,40.9
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.74
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.39
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,feeder,20.0,N Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.78
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.39
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.3
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,feeder,10.0,N Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,33.5
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,90.37
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,59.85
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,68.99
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,115.6
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,378.1
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,252.1
532460,Fields Park Newport,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,290.1
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.13
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,62.56
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,36.19
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,43.71
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,feeder,40.0,N Current (RMS),A,93.6
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,262.6
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,153.0
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,183.5
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.9
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.29
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.75
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.87
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,feeder,30.0,N Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,54.8
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,45.3
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,36.4
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.22
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.99
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,feeder,20.0,N Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.18
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.56
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.45
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,feeder,10.0,N Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.2
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,33.5
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.56
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,86.25
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,54.09
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,69.01
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,123.0
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,361.8
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,228.9
532460,Fields Park Newport,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,289.4
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.69
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,64.7
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,38.97
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,46.35
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,feeder,40.0,N Current (RMS),A,90.1
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,271.5
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,164.7
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,195.0
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.77
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.73
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.23
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.47
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,feeder,30.0,N Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.2
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,47.7
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,39.0
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.27
