Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.92
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,feeder,20.0,N Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.29
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.6
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.79
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,feeder,10.0,N Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.0
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,33.5
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.59
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,86.0
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,57.54
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,73.54
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,114.6
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,360.4
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,243.7
532460,Fields Park Newport,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,309.4
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.63
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.6
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,60.3
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,34.79
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,41.26
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,feeder,40.0,N Current (RMS),A,91.1
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,254.6
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,149.4
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,174.8
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.7
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.68
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.47
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.35
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,feeder,30.0,N Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,49.7
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,48.8
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,46.6
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.88
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,feeder,20.0,N Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.86
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.73
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.42
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,feeder,10.0,N Current (RMS),A,23.1
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,33.4
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,83.72
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,54.71
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,67.75
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,119.0
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,352.7
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,234.6
532460,Fields Park Newport,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,286.3
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.02
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,56.81
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,39.43
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,41.88
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,feeder,40.0,N Current (RMS),A,76.3
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,239.9
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,166.7
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,176.9
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.23
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.03
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.27
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.46
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,feeder,30.0,N Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,43.1
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,52.1
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,51.8
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.84
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.35
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,feeder,20.0,N Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.12
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.3
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.58
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,feeder,10.0,N Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.7
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,33.4
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.09
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,77.8
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,62.96
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,67.28
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,95.7
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,327.9
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,266.1
532460,Fields Park Newport,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,284.3
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.11
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,67.77
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,44.41
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,44.91
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,feeder,40.0,N Current (RMS),A,94.8
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,286.2
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,188.2
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,190.5
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.84
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.94
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.58
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.22
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,feeder,30.0,N Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,55.0
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,58.2
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,50.0
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.35
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,feeder,20.0,N Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.73
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.11
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.55
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,feeder,10.0,N Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,47.2
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,33.3
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,93.45
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,72.08
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,70.03
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,117.0
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,394.4
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,305.1
532460,Fields Park Newport,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,297.3
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.95
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.34
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,59.79
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,37.12
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,47.5
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,feeder,40.0,N Current (RMS),A,83.5
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,254.5
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,159.3
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,201.8
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.52
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.66
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.82
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.5
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,feeder,30.0,N Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,54.8
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,50.9
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,51.6
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.24
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.22
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.39
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,feeder,20.0,N Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.6
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.21
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.19
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,feeder,10.0,N Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.8
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,33.3
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.14
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,83.29
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,57.37
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,77.59
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,115.0
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,353.8
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,246.4
532460,Fields Park Newport,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,329.4
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.21
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,56.2
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,39.1
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,45.21
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,feeder,40.0,N Current (RMS),A,78.4
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,238.8
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,166.1
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,191.5
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.41
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.28
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.93
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,feeder,30.0,N Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,49.4
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,52.9
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,57.2
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.05
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,feeder,20.0,N Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.36
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.98
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.13
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,feeder,10.0,N Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,33.2
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,78.73
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,58.58
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,73.33
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,107.8
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,333.8
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,249.5
532460,Fields Park Newport,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,310.3
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.17
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,59.27
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,48.43
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,44.57
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,feeder,40.0,N Current (RMS),A,78.3
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,251.7
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,206.4
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,189.6
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.07
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.09
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.94
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,feeder,30.0,N Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,56.6
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,61.7
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,54.6
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.15
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.6
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.1
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,feeder,20.0,N Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.18
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.86
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.22
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,feeder,10.0,N Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.4
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.5
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.07
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,85.67
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,69.98
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,70.84
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,103.9
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,362.9
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,299.0
532460,Fields Park Newport,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,301.7
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.57
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,59.88
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,46.42
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,43.88
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,feeder,40.0,N Current (RMS),A,82.1
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,253.8
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,196.6
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,186.4
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.79
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.41
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.58
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,feeder,30.0,N Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,47.4
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,62.0
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,47.6
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.23
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.54
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.92
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,feeder,20.0,N Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.18
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.95
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.76
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,feeder,10.0,N Current (RMS),A,28.6
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,55.8
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.8
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,87.08
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,70.32
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,70.14
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,104.7
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,368.4
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,297.9
532460,Fields Park Newport,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,297.7
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,58.61
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,53.08
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,40.31
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,feeder,40.0,N Current (RMS),A,85.0
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,247.1
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,223.9
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,170.9
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.79
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.13
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,16.24
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.74
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,feeder,30.0,N Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,60.9
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,69.8
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,53.2
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.52
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,feeder,20.0,N Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.13
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.16
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.03
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,feeder,10.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.7
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.79
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,84.68
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,80.0
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,64.74
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,109.2
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,355.9
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,337.8
532460,Fields Park Newport,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,275.0
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.97
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,46.73
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,51.37
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,44.49
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,feeder,40.0,N Current (RMS),A,72.6
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,197.9
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,215.5
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,187.3
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.95
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.89
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.26
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.41
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,feeder,30.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,63.1
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,56.9
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,47.2
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.03
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.71
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.49
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,feeder,20.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.86
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.97
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.89
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,feeder,10.0,N Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.1
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
