Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.42
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,69.52
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,76.32
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,70.28
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,101.3
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,292.6
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,320.6
532460,Fields Park Newport,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,296.7
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,50.01
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,44.74
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,42.72
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,feeder,40.0,N Current (RMS),A,68.0
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,212.2
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,189.5
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,181.2
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.03
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.88
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.76
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.22
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,feeder,30.0,N Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,64.1
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,47.6
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,46.6
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.1
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.93
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,feeder,20.0,N Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.06
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.63
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.33
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,feeder,10.0,N Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,32.9
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.47
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,74.81
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,66.23
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,69.2
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,96.7
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,316.1
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,281.8
532460,Fields Park Newport,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,294.0
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.76
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,54.93
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,48.24
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,42.5
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,feeder,40.0,N Current (RMS),A,76.8
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,233.8
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,203.7
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,181.7
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.86
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,15.42
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.79
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.72
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,feeder,30.0,N Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,66.3
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,48.3
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,45.2
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.64
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.36
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,feeder,20.0,N Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.56
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.5
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.18
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,feeder,10.0,N Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,32.9
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.4
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,81.23
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,72.17
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,67.76
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,105.7
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,344.3
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,305.7
532460,Fields Park Newport,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,291.0
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.46
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,54.68
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,43.33
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,37.98
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,feeder,40.0,N Current (RMS),A,76.6
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,231.6
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,184.2
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,162.8
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.19
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.55
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.91
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.48
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,feeder,30.0,N Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,67.0
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,57.1
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,43.6
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.59
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.56
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,feeder,20.0,N Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.94
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.66
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,feeder,10.0,N Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,32.8
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.15
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,81.2
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,66.98
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,61.68
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,103.2
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,342.9
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,285.2
532460,Fields Park Newport,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,265.0
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.63
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,53.04
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,48.88
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,42.33
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,feeder,40.0,N Current (RMS),A,72.0
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,224.2
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,206.8
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,179.2
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.86
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.28
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.14
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.37
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,feeder,30.0,N Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,55.1
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,58.7
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,48.2
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.71
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.17
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,feeder,20.0,N Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.7
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.59
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.14
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.99
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,feeder,10.0,N Current (RMS),A,27.5
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,32.7
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.61
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,77.6
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,70.87
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,72.86
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,99.5
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,327.9
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,300.9
532460,Fields Park Newport,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,308.8
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.77
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,58.79
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,55.87
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,38.06
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,feeder,40.0,N Current (RMS),A,93.7
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,246.8
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,234.3
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,161.6
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.44
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.75
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.75
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.42
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,feeder,30.0,N Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,59.1
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,51.2
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,52.1
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.08
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.53
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.72
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,feeder,20.0,N Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.3
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.03
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.67
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,feeder,10.0,N Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,32.6
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.66
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,81.91
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,79.18
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,63.87
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,107.8
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,343.3
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,333.1
532460,Fields Park Newport,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,271.6
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.29
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,61.8
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,53.57
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,39.6
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,feeder,40.0,N Current (RMS),A,93.1
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,261.4
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,226.9
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,168.8
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.97
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.43
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.43
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.3
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,feeder,30.0,N Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,54.3
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,46.5
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,47.7
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.96
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.02
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,feeder,20.0,N Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.29
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.26
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.43
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,feeder,10.0,N Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.1
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,32.6
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.68
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,83.24
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,77.22
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,64.35
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,106.5
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,351.2
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,328.3
532460,Fields Park Newport,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,275.7
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,58.84
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,52.46
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,43.31
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,feeder,40.0,N Current (RMS),A,82.5
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,249.3
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,223.2
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,184.7
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.28
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.04
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.18
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.85
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,feeder,30.0,N Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,57.5
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,54.6
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,57.7
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.43
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.24
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,feeder,20.0,N Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.53
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.99
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.42
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,feeder,10.0,N Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.3
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.7
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.27
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,82.67
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,77.07
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,71.82
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,104.0
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,350.5
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,330.0
532460,Fields Park Newport,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,306.4
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,63.37
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,47.12
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,51.18
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,feeder,40.0,N Current (RMS),A,72.8
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,266.8
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,198.9
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,217.1
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.53
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,15.44
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.68
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.23
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,feeder,30.0,N Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,66.8
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,43.5
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,55.0
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.33
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.93
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,feeder,20.0,N Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.47
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.78
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.38
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,feeder,10.0,N Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.6
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.3
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.67
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,91.14
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,68.92
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,78.72
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,102.8
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,382.8
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,291.9
532460,Fields Park Newport,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,335.0
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,52.92
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,51.51
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,46.84
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,feeder,40.0,N Current (RMS),A,63.9
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,225.7
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,218.8
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,200.2
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.15
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,16.58
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.58
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.6
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,feeder,30.0,N Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,73.3
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,56.0
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,56.9
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.8
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.46
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,feeder,20.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.47
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.27
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.38
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,feeder,10.0,N Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.3
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.68
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,79.68
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,75.17
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,73.27
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,92.1
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,339.1
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,320.5
532460,Fields Park Newport,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,314.6
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,54.86
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,46.45
