Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,43.65
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,feeder,40.0,N Current (RMS),A,67.3
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,232.6
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,197.1
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,186.1
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.04
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,18.66
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.16
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.39
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,feeder,30.0,N Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,80.3
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,41.0
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,52.3
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.2
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.68
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,feeder,20.0,N Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.41
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.3
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.4
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,feeder,10.0,N Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.4
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.8
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,32.3
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.37
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,84.75
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,70.11
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,70.12
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,97.2
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,358.2
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,298.2
532460,Fields Park Newport,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,300.4
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,54.69
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,54.37
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,43.25
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,feeder,40.0,N Current (RMS),A,75.6
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,230.5
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,228.4
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,184.8
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.29
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.39
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.44
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.16
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,feeder,30.0,N Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,67.7
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,50.2
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,50.8
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.48
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.45
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,feeder,20.0,N Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.2
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.43
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.67
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,feeder,10.0,N Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.9
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.9
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,32.2
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.38
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,80.32
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,81.72
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,71.52
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,98.7
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,337.9
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,344.0
532460,Fields Park Newport,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,306.6
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,53.15
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,53.35
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,51.31
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,feeder,40.0,N Current (RMS),A,64.3
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,224.7
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,224.9
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,217.4
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.16
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,17.07
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.86
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.88
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,feeder,30.0,N Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,74.0
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,52.0
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,57.6
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.67
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.28
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,feeder,20.0,N Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.65
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.29
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.18
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,feeder,10.0,N Current (RMS),A,35.4
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,68.9
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,32.1
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.91
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,81.12
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,78.18
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,87.65
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,95.1
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,341.9
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,330.1
532460,Fields Park Newport,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,371.6
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.77
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,52.41
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,48.6
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,38.38
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,feeder,40.0,N Current (RMS),A,76.5
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,222.0
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,205.7
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,164.5
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.03
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.48
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.17
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.87
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,feeder,30.0,N Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,47.6
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,45.0
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,58.1
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.09
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.64
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,feeder,20.0,N Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.16
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.53
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.38
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,feeder,10.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.3
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,32.1
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.05
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,74.09
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,70.39
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,63.28
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,95.0
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,313.5
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,298.8
532460,Fields Park Newport,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,272.0
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,60.11
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,53.11
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,39.31
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,feeder,40.0,N Current (RMS),A,87.8
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,254.2
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,224.7
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,168.9
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.04
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.83
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.6
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.0
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.48
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,feeder,30.0,N Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,60.7
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,49.3
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,58.2
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.56
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.75
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,feeder,20.0,N Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.74
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.45
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.97
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,feeder,10.0,N Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,32.0
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.66
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,85.36
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,74.13
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,63.51
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,105.8
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,361.1
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,315.6
532460,Fields Park Newport,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,273.5
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,54.97
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,47.48
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,45.1
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,feeder,40.0,N Current (RMS),A,65.6
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,233.3
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,201.6
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,194.3
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.58
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.98
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,16.25
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,17.28
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,feeder,30.0,N Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,69.4
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,71.6
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,77.5
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.26
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.83
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,feeder,20.0,N Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.47
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.56
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.7
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,feeder,10.0,N Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.2
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,31.9
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.08
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,81.6
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,74.54
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,75.91
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,89.2
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,346.0
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,317.3
532460,Fields Park Newport,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,327.3
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,48.3
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,49.53
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,41.81
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,feeder,40.0,N Current (RMS),A,66.9
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,205.0
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,208.8
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,177.1
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.22
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.42
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.81
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.95
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,feeder,30.0,N Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,46.3
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,47.2
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.4
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.74
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.36
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.89
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,feeder,20.0,N Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.27
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.65
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,feeder,10.0,N Current (RMS),A,35.5
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,70.8
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,31.9
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.38
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,68.46
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,74.96
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,69.3
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,89.5
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,290.2
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,316.5
532460,Fields Park Newport,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,293.6
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,60.69
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,49.51
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,39.21
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,feeder,40.0,N Current (RMS),A,85.3
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,254.5
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,208.5
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,166.7
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.61
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.52
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,16.01
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.29
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,feeder,30.0,N Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,51.3
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,69.6
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.0
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.37
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.63
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.83
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,feeder,20.0,N Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.27
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.55
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.69
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,feeder,10.0,N Current (RMS),A,33.1
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,67.7
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,31.8
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.27
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,85.85
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,78.7
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,66.01
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,103.0
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,359.8
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,332.2
532460,Fields Park Newport,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,280.7
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,59.04
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,40.11
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,33.75
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,feeder,40.0,N Current (RMS),A,90.3
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,247.9
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,169.4
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,143.5
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.55
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.3
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.6
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.97
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,feeder,30.0,N Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,62.5
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,58.0
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.4
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.14
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.89
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,feeder,20.0,N Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.6
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.62
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.45
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,feeder,10.0,N Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.5
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,31.7
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.98
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,87.08
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,63.23
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,55.91
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,115.8
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,364.9
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,267.3
532460,Fields Park Newport,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,237.8
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,60.01
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,45.03
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,35.78
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,feeder,40.0,N Current (RMS),A,87.0
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,252.5
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,189.8
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,152.1
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.62
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,16.57
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,15.06
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.56
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,feeder,30.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,71.5
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,64.5
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,40.4
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
