Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.95
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,feeder,20.0,N Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.21
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.29
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.75
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,feeder,10.0,N Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,31.7
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.1
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,89.78
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,69.32
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,57.4
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,115.7
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,377.0
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,293.1
532460,Fields Park Newport,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,244.6
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,55.29
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,36.96
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,38.67
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,feeder,40.0,N Current (RMS),A,71.7
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,232.1
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,156.6
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,164.0
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.51
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,15.46
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.02
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.72
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,feeder,30.0,N Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,67.1
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,44.2
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.1
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.66
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.74
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.26
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,feeder,20.0,N Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.45
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.41
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.22
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,feeder,10.0,N Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,31.6
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.92
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,85.87
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,57.14
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,60.87
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,107.0
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,359.4
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,242.6
532460,Fields Park Newport,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,259.2
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,48.47
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,37.81
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,38.2
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,feeder,40.0,N Current (RMS),A,63.0
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,205.4
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,160.3
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,162.9
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.57
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.46
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.12
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.13
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,feeder,30.0,N Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,55.0
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.6
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,38.5
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.26
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.9
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.1
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,feeder,20.0,N Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.99
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.85
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.94
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,feeder,10.0,N Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,31.6
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.71
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,74.18
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,58.68
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,58.36
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,90.7
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,313.2
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,249.3
532460,Fields Park Newport,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,250.1
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,50.99
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,37.75
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,40.89
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,feeder,40.0,N Current (RMS),A,65.4
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,215.2
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,159.9
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,174.6
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.75
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.23
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.3
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.87
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,feeder,30.0,N Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,66.7
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,45.6
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,41.4
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.84
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.23
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.71
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,feeder,20.0,N Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.36
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.13
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.86
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,feeder,10.0,N Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.73
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,77.43
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,58.41
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,63.33
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,97.0
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,326.4
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,247.9
532460,Fields Park Newport,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,271.5
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,44.19
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,35.08
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,38.25
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,feeder,40.0,N Current (RMS),A,60.7
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,187.2
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,148.5
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,162.4
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.63
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.37
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.0
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.34
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,feeder,30.0,N Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,58.5
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,43.5
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.7
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.42
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.13
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.52
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,feeder,20.0,N Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.5
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.84
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.04
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,feeder,10.0,N Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.13
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,67.48
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,54.05
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,56.16
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,87.6
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,284.8
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,229.0
532460,Fields Park Newport,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,238.5
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.81
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,44.38
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,37.06
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,33.4
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,feeder,40.0,N Current (RMS),A,70.2
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,189.0
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,156.7
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,142.3
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.47
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.08
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.81
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.56
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,feeder,30.0,N Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,52.6
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,50.5
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.12
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.4
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,feeder,20.0,N Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.55
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.89
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,feeder,10.0,N Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.1
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.7
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.3
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,68.2
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,55.34
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,56.24
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,98.2
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,288.7
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,234.5
532460,Fields Park Newport,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,239.4
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,42.86
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,34.07
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,34.64
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,feeder,40.0,N Current (RMS),A,63.8
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,183.8
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,146.1
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,148.2
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.1
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.68
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.41
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,feeder,30.0,N Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,44.5
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,47.0
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.7
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.68
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,feeder,20.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.15
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.4
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.38
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,feeder,10.0,N Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.32
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,65.33
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,50.81
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,59.12
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,94.9
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,278.4
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,219.0
532460,Fields Park Newport,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,252.7
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,46.28
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,34.68
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,31.62
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,feeder,40.0,N Current (RMS),A,66.6
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,196.6
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,147.4
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,135.6
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.65
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.67
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.97
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.32
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,feeder,30.0,N Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,51.5
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,55.4
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,35.2
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.57
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,feeder,20.0,N Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.88
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.62
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.34
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,feeder,10.0,N Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.42
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,70.8
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,53.73
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,53.86
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,93.4
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,299.3
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,228.8
532460,Fields Park Newport,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,230.9
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,51.13
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,33.28
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,31.55
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,feeder,40.0,N Current (RMS),A,75.5
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,216.0
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,142.5
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,134.9
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.84
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.71
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.19
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.34
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,feeder,30.0,N Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,47.8
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,48.4
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,39.5
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.95
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.26
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.39
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,feeder,20.0,N Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.24
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.47
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,feeder,10.0,N Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.4
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,72.03
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,51.2
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,51.29
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,96.9
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,304.1
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,220.0
532460,Fields Park Newport,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,219.8
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,43.24
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,29.2
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,32.12
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,feeder,40.0,N Current (RMS),A,62.5
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,184.2
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,125.5
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,137.1
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.5
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.79
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.88
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.72
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,feeder,30.0,N Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,47.8
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,38.7
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.2
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.41
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,feeder,20.0,N Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.59
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.86
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.15
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,feeder,10.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
