Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.73
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,63.19
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,44.36
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,52.4
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,88.9
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,267.8
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,191.6
532460,Fields Park Newport,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,223.8
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,41.25
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,32.4
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,32.43
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,feeder,40.0,N Current (RMS),A,62.6
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,176.3
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,138.1
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,138.2
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.39
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.3
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.38
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.03
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,feeder,30.0,N Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,53.6
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.0
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,40.5
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.22
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.41
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,feeder,20.0,N Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.51
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.2
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.93
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,feeder,10.0,N Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,61.07
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,48.21
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,54.8
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,87.0
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,259.5
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,206.2
532460,Fields Park Newport,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,233.1
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,35.76
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,30.12
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,33.03
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,feeder,40.0,N Current (RMS),A,59.3
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,154.2
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,129.3
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,143.8
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.42
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.42
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.23
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.07
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,feeder,30.0,N Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,42.2
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.9
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,54.4
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.59
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.88
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,feeder,20.0,N Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.25
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.52
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.13
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,feeder,10.0,N Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.36
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,52.69
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,44.47
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,57.11
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,98.9
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,225.8
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,191.6
532460,Fields Park Newport,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,249.9
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,37.43
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,32.65
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,30.71
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,feeder,40.0,N Current (RMS),A,56.3
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,160.3
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,138.9
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,131.8
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.72
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.24
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.89
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.74
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.25
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,feeder,30.0,N Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,48.8
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.7
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,44.0
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.95
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,feeder,20.0,N Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.93
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.23
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.42
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,feeder,10.0,N Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.93
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,57.2
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,47.42
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,50.76
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,81.2
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,243.6
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,202.8
532460,Fields Park Newport,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,218.1
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,40.1
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,34.86
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,31.93
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,feeder,40.0,N Current (RMS),A,58.7
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,171.6
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,148.2
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,136.5
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.95
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.67
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.25
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.74
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,feeder,30.0,N Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,51.5
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.9
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,44.2
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.98
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,feeder,20.0,N Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.13
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.74
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.37
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,feeder,10.0,N Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,61.34
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,49.84
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,52.02
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,86.1
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,260.6
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,213.3
532460,Fields Park Newport,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,222.5
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,47.52
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,39.2
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,37.39
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,feeder,40.0,N Current (RMS),A,68.0
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,201.9
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,166.0
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,159.9
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.71
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.51
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.54
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.36
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,feeder,30.0,N Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,58.7
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,50.3
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,56.6
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.15
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.7
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,feeder,20.0,N Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.63
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.63
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.82
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,feeder,10.0,N Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,31.2
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,69.48
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,59.53
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,61.27
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,98.1
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,293.7
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,253.4
532460,Fields Park Newport,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,263.0
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,49.55
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,32.49
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,29.68
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,feeder,40.0,N Current (RMS),A,76.3
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,208.7
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,138.7
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,127.3
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.72
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.11
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.89
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.26
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,feeder,30.0,N Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,49.6
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,44.0
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,42.5
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,feeder,20.0,N Current (RMS),A,8.5
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.24
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.16
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.17
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,feeder,10.0,N Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.0
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,70.53
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,48.24
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,48.63
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,99.2
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,297.1
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,207.4
532460,Fields Park Newport,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,208.2
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,45.62
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,34.35
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,29.08
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,feeder,40.0,N Current (RMS),A,65.9
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,192.6
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,145.9
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,124.6
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.41
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.62
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.21
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.37
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,feeder,30.0,N Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,55.2
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,45.2
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.5
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.62
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.31
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,feeder,20.0,N Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.98
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.02
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.92
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,feeder,10.0,N Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.1
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.31
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,67.83
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,50.89
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,47.81
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,88.3
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,285.7
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,217.1
532460,Fields Park Newport,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,204.9
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,45.18
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,37.09
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,34.67
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,feeder,40.0,N Current (RMS),A,60.2
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,191.3
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,157.9
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,148.3
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.98
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.03
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.5
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.91
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,feeder,30.0,N Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,52.7
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,41.8
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,44.8
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.26
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,feeder,20.0,N Current (RMS),A,8.4
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.5
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.58
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,feeder,10.0,N Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.3
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.49
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,67.35
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,52.68
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,57.42
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,87.4
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,284.9
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,225.9
532460,Fields Park Newport,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,245.3
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,47.25
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,34.16
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,37.68
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,feeder,40.0,N Current (RMS),A,64.1
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,200.0
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,146.4
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,160.9
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.18
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.84
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.11
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.0
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,feeder,30.0,N Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,60.0
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,40.0
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,62.2
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.55
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,feeder,20.0,N Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.23
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.17
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.45
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,feeder,10.0,N Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.32
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,71.87
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,48.54
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,61.55
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,101.1
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,303.6
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,209.3
532460,Fields Park Newport,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,262.8
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,45.5
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,39.52
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,42.57
