Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,feeder,40.0,N Current (RMS),A,60.7
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,193.1
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,167.7
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,181.3
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.43
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.62
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.41
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.23
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,feeder,30.0,N Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,47.5
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,41.2
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,47.2
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.13
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.71
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.3
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,feeder,20.0,N Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.16
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.53
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.18
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,feeder,10.0,N Current (RMS),A,26.5
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,67.4
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,57.17
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,66.29
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,94.0
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,286.0
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,243.7
532460,Fields Park Newport,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,282.5
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,44.36
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,36.41
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,34.45
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,feeder,40.0,N Current (RMS),A,66.0
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,188.4
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,155.8
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,150.0
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.66
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.52
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.75
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.91
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.41
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,feeder,30.0,N Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,68.6
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,53.4
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,43.5
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.54
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,feeder,20.0,N Current (RMS),A,8.9
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.58
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,feeder,10.0,N Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,70.65
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,53.95
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,54.69
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,101.3
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,299.0
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,232.6
532460,Fields Park Newport,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,237.6
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,43.56
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,37.72
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,35.74
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,feeder,40.0,N Current (RMS),A,61.1
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,185.0
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,161.8
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,153.4
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.37
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.17
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.43
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.56
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,feeder,30.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,61.3
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.3
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,44.1
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.47
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.21
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.83
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,feeder,20.0,N Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.06
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.65
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.42
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,feeder,10.0,N Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.0
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.21
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,67.26
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,55.01
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,57.56
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,87.4
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,284.0
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,236.6
532460,Fields Park Newport,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,247.7
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,51.88
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,53.08
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,36.72
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,feeder,40.0,N Current (RMS),A,81.0
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,220.1
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,224.6
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,157.0
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.08
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.48
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.24
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.01
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,feeder,30.0,N Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,71.4
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,62.0
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,45.7
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.9
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.98
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.68
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,feeder,20.0,N Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.32
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.51
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.26
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,feeder,10.0,N Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,78.59
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,76.81
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,59.67
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,102.8
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,332.4
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,326.1
532460,Fields Park Newport,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,254.8
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.9
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,47.7
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,52.28
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,38.63
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,feeder,40.0,N Current (RMS),A,76.5
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,202.7
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,221.3
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,164.4
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.12
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,16.17
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.55
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.7
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,feeder,30.0,N Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,70.7
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,63.7
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,48.6
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.5
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.07
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.73
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,feeder,20.0,N Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.75
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.25
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.42
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,feeder,10.0,N Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.5
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,71.12
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,74.15
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,63.48
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,96.8
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,301.6
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,315.9
532460,Fields Park Newport,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,270.3
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.33
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,45.58
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,42.1
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,39.3
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,feeder,40.0,N Current (RMS),A,64.8
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,194.9
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,180.3
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,167.8
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.32
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,16.36
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.14
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,feeder,30.0,N Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,53.9
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,72.1
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,53.8
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.88
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.86
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,feeder,20.0,N Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.32
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.46
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,feeder,10.0,N Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,67.11
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,65.32
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,65.28
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,91.7
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,285.9
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,281.4
532460,Fields Park Newport,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,278.4
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.52
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,43.8
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,33.49
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,36.08
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,feeder,40.0,N Current (RMS),A,62.1
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,187.9
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,143.5
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,154.3
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.88
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.93
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.54
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.78
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,feeder,30.0,N Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,56.9
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,54.7
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,61.7
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.02
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.3
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,feeder,20.0,N Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.43
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.21
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,feeder,10.0,N Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,65.17
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,51.46
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,60.99
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,89.4
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,278.3
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,221.2
532460,Fields Park Newport,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,260.8
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.24
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,37.28
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,36.0
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,34.83
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,feeder,40.0,N Current (RMS),A,57.0
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,160.3
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,153.7
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,149.2
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.99
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.97
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.21
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.89
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,feeder,30.0,N Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,40.2
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,44.5
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,41.0
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.23
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,feeder,20.0,N Current (RMS),A,8.6
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.51
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.22
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.74
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,feeder,10.0,N Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.1
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.02
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,54.22
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,52.68
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,57.7
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,81.4
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,231.7
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,225.9
532460,Fields Park Newport,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,246.7
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.01
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,42.16
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,30.98
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,33.99
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,feeder,40.0,N Current (RMS),A,61.4
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,180.6
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,133.4
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,146.7
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.34
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.95
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.39
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.62
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,feeder,30.0,N Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,44.0
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.0
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,44.9
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.25
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.11
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,feeder,20.0,N Current (RMS),A,8.9
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.82
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.51
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.13
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,feeder,10.0,N Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.9
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,60.18
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,44.59
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,54.85
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,87.5
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,257.0
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,193.8
532460,Fields Park Newport,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,236.8
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,45.93
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,34.25
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,33.99
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,feeder,40.0,N Current (RMS),A,67.1
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,196.0
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,147.2
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,147.3
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.28
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.43
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.41
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.13
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,feeder,30.0,N Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,58.9
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.1
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.6
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.42
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
