Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,feeder,20.0,N Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.13
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.83
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.92
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,feeder,10.0,N Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.3
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,67.91
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,48.44
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,54.16
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,96.6
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,288.9
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,209.8
532460,Fields Park Newport,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,235.1
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,44.16
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,36.31
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,31.05
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,feeder,40.0,N Current (RMS),A,68.6
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,188.9
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,155.3
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,133.8
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.42
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.81
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.66
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,feeder,30.0,N Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,56.4
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,38.8
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.41
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.04
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,feeder,20.0,N Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.24
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.14
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.12
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,feeder,10.0,N Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,30.7
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,65.63
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,52.15
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,49.47
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,93.2
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,279.6
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,224.7
532460,Fields Park Newport,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,212.9
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,49.14
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,36.71
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,32.97
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,feeder,40.0,N Current (RMS),A,76.6
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,210.6
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,156.6
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,141.4
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.77
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.52
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.4
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.93
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,feeder,30.0,N Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,65.0
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,43.0
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.5
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.07
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.25
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,feeder,20.0,N Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.2
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.33
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.81
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,feeder,10.0,N Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,72.55
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,53.5
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,50.96
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,105.6
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,309.9
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,230.0
532460,Fields Park Newport,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,218.7
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.82
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,36.57
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,38.03
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,33.18
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,feeder,40.0,N Current (RMS),A,62.1
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,156.4
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,161.7
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,143.5
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.32
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.7
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.51
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.77
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,feeder,30.0,N Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,43.4
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,41.5
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.3
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.1
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.7
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.65
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,feeder,20.0,N Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.53
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.38
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.95
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,feeder,10.0,N Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,53.89
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,56.62
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,50.55
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,85.6
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,229.4
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,241.3
532460,Fields Park Newport,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,217.6
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.98
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,37.23
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,34.6
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,33.01
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,feeder,40.0,N Current (RMS),A,57.5
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,160.6
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,148.4
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,141.2
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.0
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.85
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.84
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.24
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,feeder,30.0,N Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,56.2
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,53.2
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.3
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.23
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.95
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,feeder,20.0,N Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.22
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.66
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.92
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,feeder,10.0,N Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,56.53
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,54.04
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,52.27
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,82.0
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,241.5
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,233.7
532460,Fields Park Newport,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,223.6
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.52
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,41.24
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,30.54
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,29.64
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,feeder,40.0,N Current (RMS),A,67.0
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,177.0
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,131.1
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,127.8
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.7
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.64
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.61
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.55
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,feeder,30.0,N Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,38.5
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.2
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.3
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.3
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.87
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,feeder,20.0,N Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.77
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.21
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.3
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,feeder,10.0,N Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,60.28
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,45.66
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,46.36
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,88.4
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,256.9
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,196.9
532460,Fields Park Newport,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,199.8
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.44
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,43.69
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,44.32
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,32.02
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,feeder,40.0,N Current (RMS),A,74.1
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,186.2
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,188.4
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,137.8
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.84
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.86
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.67
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.68
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,feeder,30.0,N Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,56.1
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,59.7
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.4
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,feeder,20.0,N Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.91
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.35
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.44
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,feeder,10.0,N Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,64.69
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,65.02
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,48.96
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,95.9
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,274.5
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,277.0
532460,Fields Park Newport,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,210.8
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.82
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,42.51
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,40.66
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,29.83
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,feeder,40.0,N Current (RMS),A,73.6
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,180.8
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,173.6
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,129.2
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.85
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.39
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.9
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.96
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.3
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,feeder,30.0,N Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,44.1
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,40.2
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,37.5
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.67
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,feeder,20.0,N Current (RMS),A,9.5
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.58
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.53
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,feeder,10.0,N Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.53
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,60.65
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,55.81
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,46.13
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,89.7
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,257.1
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,239.4
532460,Fields Park Newport,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,200.9
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,50.02
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,38.1
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,31.28
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,feeder,40.0,N Current (RMS),A,78.7
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,212.1
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,163.2
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,135.7
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.65
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.95
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.82
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.06
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,61.6
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,48.3
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,48.8
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.63
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.63
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,feeder,20.0,N Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.96
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.29
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.58
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,feeder,10.0,N Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,70.8
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,55.84
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,49.55
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,95.1
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,299.5
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,239.8
532460,Fields Park Newport,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,215.9
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.99
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,45.4
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,35.13
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,30.55
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,feeder,40.0,N Current (RMS),A,66.3
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,193.6
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,150.9
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,131.8
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.05
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.42
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.4
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.13
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.96
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,feeder,30.0,N Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,46.2
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,37.2
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,40.7
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.89
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,feeder,20.0,N Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.04
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.77
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.24
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,feeder,10.0,N Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
