Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.2
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,64.11
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,52.93
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,47.37
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,84.0
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,272.9
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,228.2
532460,Fields Park Newport,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,205.3
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.4
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,46.17
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,40.45
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,40.41
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,feeder,40.0,N Current (RMS),A,57.2
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,198.0
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,173.2
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,173.6
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.81
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.02
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.23
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.59
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,feeder,30.0,N Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,44.6
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.5
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,50.7
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.73
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.74
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,feeder,20.0,N Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.55
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.28
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.34
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,feeder,10.0,N Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.3
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.67
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,67.47
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,60.7
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,62.67
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,77.0
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,287.8
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,260.3
532460,Fields Park Newport,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,269.5
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,44.34
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,36.01
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,41.3
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,feeder,40.0,N Current (RMS),A,55.4
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,188.7
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,154.7
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,177.1
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.87
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.23
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.72
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.8
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,feeder,30.0,N Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,49.0
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.3
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,39.3
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.34
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.82
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,feeder,20.0,N Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.81
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.87
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.93
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,feeder,10.0,N Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.7
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.5
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.62
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,65.71
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,53.43
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,62.79
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,84.2
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,278.5
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,230.9
532460,Fields Park Newport,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,269.3
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,49.1
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,47.76
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,31.2
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,feeder,40.0,N Current (RMS),A,80.9
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,209.9
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,205.4
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,134.9
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.02
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.51
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.51
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.7
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,feeder,30.0,N Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,59.2
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,47.4
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,49.6
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.62
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.12
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,feeder,20.0,N Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.02
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.38
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.91
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,feeder,10.0,N Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.9
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,72.25
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,67.77
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,49.63
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,105.6
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,308.6
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,292.6
532460,Fields Park Newport,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,214.8
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,44.16
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,45.09
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,30.63
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,feeder,40.0,N Current (RMS),A,75.2
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,190.1
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,194.7
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,132.7
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.29
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.32
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.91
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.08
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,feeder,30.0,N Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,60.5
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,48.8
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,47.6
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.07
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,feeder,20.0,N Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.71
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.47
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.43
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,feeder,10.0,N Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.9
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.91
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,67.27
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,64.44
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,51.26
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,93.2
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,288.4
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,279.3
532460,Fields Park Newport,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,222.6
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,39.69
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,36.5
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,29.59
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,feeder,40.0,N Current (RMS),A,59.3
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,170.4
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,156.0
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,126.7
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.42
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.31
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.68
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.43
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.44
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,feeder,30.0,N Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,43.1
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.5
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.4
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.62
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.89
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.95
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,feeder,20.0,N Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.06
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.02
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.39
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,feeder,10.0,N Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.56
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,60.05
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,49.84
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,47.37
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,77.7
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,255.7
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,213.7
532460,Fields Park Newport,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,203.5
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,57.18
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,38.34
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,33.99
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,feeder,40.0,N Current (RMS),A,82.5
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,241.0
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,163.3
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,145.3
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.51
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.33
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.74
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.69
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,feeder,30.0,N Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,50.4
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,56.5
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,40.1
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.76
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.48
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,feeder,20.0,N Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.26
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.34
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.25
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,feeder,10.0,N Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,77.53
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,58.9
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,53.71
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,96.5
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,326.5
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,251.8
532460,Fields Park Newport,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,230.1
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,58.48
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,42.5
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,38.62
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,feeder,40.0,N Current (RMS),A,80.8
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,247.0
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,180.2
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,164.7
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.53
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.65
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.92
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.58
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,feeder,30.0,N Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,55.2
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,59.2
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,47.6
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.55
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,feeder,20.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.12
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.37
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.87
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,feeder,10.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.2
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.9
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.51
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,83.8
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,68.07
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,59.36
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,100.7
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,353.1
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,288.6
532460,Fields Park Newport,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,252.9
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,51.55
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,40.12
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,34.82
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,feeder,40.0,N Current (RMS),A,74.0
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,220.2
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,172.2
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,150.8
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.62
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.08
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.87
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.19
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,feeder,30.0,N Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,40.4
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,43.7
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.1
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.66
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.2
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,feeder,20.0,N Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.55
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.38
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.04
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,feeder,10.0,N Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.9
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.3
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,71.84
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,61.83
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,55.25
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,89.6
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,306.7
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,265.6
532460,Fields Park Newport,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,239.0
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,38.84
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,41.2
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,29.29
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,feeder,40.0,N Current (RMS),A,65.4
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,167.5
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,177.2
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,127.5
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.22
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.05
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.9
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.93
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.63
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,feeder,30.0,N Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,44.5
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,49.3
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,37.8
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.39
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.16
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.71
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,feeder,20.0,N Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.07
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.09
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.84
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,feeder,10.0,N Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.43
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,57.21
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,61.38
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,47.47
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,87.5
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,246.2
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,265.5
532460,Fields Park Newport,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,206.7
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,43.64
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,41.34
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,33.05
