Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,feeder,40.0,N Current (RMS),A,59.7
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,186.1
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,176.1
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,142.3
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.86
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.72
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.94
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.69
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,feeder,30.0,N Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,35.1
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,55.5
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.7
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.87
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.72
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.93
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,feeder,20.0,N Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.49
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.63
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.88
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,feeder,10.0,N Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,63.72
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,63.63
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,50.55
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,82.8
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,271.3
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,271.0
532460,Fields Park Newport,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,218.0
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.62
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,41.73
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,42.42
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,32.05
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,feeder,40.0,N Current (RMS),A,66.3
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,179.3
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,181.8
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,139.2
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.67
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.39
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.25
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.89
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,feeder,30.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,39.3
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,53.7
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.5
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.96
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,feeder,20.0,N Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.6
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.67
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.78
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,feeder,10.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,57.24
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,63.29
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,49.72
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,84.6
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,246.0
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,272.0
532460,Fields Park Newport,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,215.8
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,39.41
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,42.61
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,35.74
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,feeder,40.0,N Current (RMS),A,55.7
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,169.8
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,182.0
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,154.0
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.12
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.86
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.2
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,15.89
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.07
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,feeder,30.0,N Current (RMS),A,25.1
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,42.4
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,68.6
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,42.9
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.78
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.67
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,feeder,20.0,N Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.12
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.68
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.89
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,feeder,10.0,N Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.6
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.16
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,55.64
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,65.96
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,58.37
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,78.6
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,239.6
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,282.0
532460,Fields Park Newport,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,251.2
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,46.48
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,41.81
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,31.15
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,feeder,40.0,N Current (RMS),A,71.4
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,198.4
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,178.6
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,135.5
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.61
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.25
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.03
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.26
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,feeder,30.0,N Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,41.9
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,51.7
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,39.2
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.19
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,feeder,20.0,N Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.99
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.78
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,feeder,10.0,N Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.39
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,63.07
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,63.01
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,49.73
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,88.1
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,269.4
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,269.9
532460,Fields Park Newport,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,216.6
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,48.26
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,41.85
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,35.88
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,feeder,40.0,N Current (RMS),A,60.1
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,206.0
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,179.1
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,154.0
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.32
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.0
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,15.14
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.54
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,feeder,30.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,53.6
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,66.3
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,47.4
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.86
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,feeder,20.0,N Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.96
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.06
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.4
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,feeder,10.0,N Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,70.08
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,63.68
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,56.19
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,80.0
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,298.6
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,273.6
532460,Fields Park Newport,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,241.4
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.04
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,41.87
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,38.28
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,32.97
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,feeder,40.0,N Current (RMS),A,56.0
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,178.2
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,162.9
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,141.1
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.58
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.93
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.07
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,feeder,30.0,N Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,38.4
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.6
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,40.0
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.33
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.41
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,feeder,20.0,N Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.64
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.99
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.07
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,feeder,10.0,N Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.7
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,60.41
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,58.61
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,53.17
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,76.0
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,256.6
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,250.1
532460,Fields Park Newport,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,227.9
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.25
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,43.74
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,35.51
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,29.79
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,feeder,40.0,N Current (RMS),A,64.8
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,187.5
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,151.4
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,128.7
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.19
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.95
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.59
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,feeder,30.0,N Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.7
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.7
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.3
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.37
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.4
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,feeder,20.0,N Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.72
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.07
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.18
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,feeder,10.0,N Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,60.02
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,52.94
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,47.97
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,75.4
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,256.9
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,226.6
532460,Fields Park Newport,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,207.1
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,52.63
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,37.93
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,35.42
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,feeder,40.0,N Current (RMS),A,69.9
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,222.1
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,162.4
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,152.2
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.47
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.33
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.41
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.17
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,feeder,30.0,N Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,33.3
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,42.1
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.9
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.99
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.72
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,feeder,20.0,N Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.74
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.18
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.41
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,feeder,10.0,N Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,72.0
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.1
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.1
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.77
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,80.6
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,58.51
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,57.71
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,94.0
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,339.3
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,251.4
532460,Fields Park Newport,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,248.6
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.98
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,39.71
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,33.55
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,35.62
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,feeder,40.0,N Current (RMS),A,51.4
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,169.0
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,144.4
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,152.0
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.16
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.07
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.82
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,feeder,30.0,N Current (RMS),A,29.5
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.7
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,55.1
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,44.6
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.32
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.1
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.12
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,feeder,20.0,N Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.15
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.48
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.95
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,feeder,10.0,N Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,30.7
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.37
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,59.34
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,55.2
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,60.52
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,82.8
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,251.2
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,240.1
532460,Fields Park Newport,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,258.9
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.99
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,36.63
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,27.4
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,31.73
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,feeder,40.0,N Current (RMS),A,49.6
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,158.1
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,117.9
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,136.2
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.51
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.01
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.04
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.65
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,feeder,30.0,N Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.0
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,37.0
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,39.1
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.64
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
