Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,feeder,20.0,N Current (RMS),A,9.5
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.59
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.68
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,feeder,10.0,N Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.1
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,30.7
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.73
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,52.87
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,40.36
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,54.15
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,77.7
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,226.1
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,174.9
532460,Fields Park Newport,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,232.6
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.67
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,32.51
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,26.5
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,32.02
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,feeder,40.0,N Current (RMS),A,46.3
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,141.4
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,116.5
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,137.4
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.15
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.76
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.93
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.73
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,feeder,30.0,N Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.0
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,50.3
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.6
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.98
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.39
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,feeder,20.0,N Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.13
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.81
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.53
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,feeder,10.0,N Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.63
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,49.39
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,41.3
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,54.67
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,78.1
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,213.9
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,184.5
532460,Fields Park Newport,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,234.5
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.05
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,36.47
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,27.1
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,42.63
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,feeder,40.0,N Current (RMS),A,58.2
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,157.7
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,117.8
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,180.5
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.4
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.62
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.4
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.48
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,feeder,30.0,N Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,39.8
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.8
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.6
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.21
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.72
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,feeder,20.0,N Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.37
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.27
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,feeder,10.0,N Current (RMS),A,38.8
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,69.2
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,52.67
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,41.95
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,70.11
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,103.0
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,227.1
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,183.6
532460,Fields Park Newport,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,296.6
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.59
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,39.63
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,27.75
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,43.75
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,feeder,40.0,N Current (RMS),A,62.8
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,170.3
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,121.0
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,189.1
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.12
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.98
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.49
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.57
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,feeder,30.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,40.8
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,43.9
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,44.4
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.76
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,feeder,20.0,N Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.12
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.11
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,feeder,10.0,N Current (RMS),A,27.3
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.8
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.06
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,57.09
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,43.06
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,69.2
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,102.1
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,244.2
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,189.6
532460,Fields Park Newport,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,299.3
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.56
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,35.88
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,28.14
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,31.18
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,feeder,40.0,N Current (RMS),A,47.0
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,155.4
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,122.2
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,135.0
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.87
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.4
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.47
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,feeder,30.0,N Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,49.6
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,54.8
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,52.4
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.6
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,feeder,20.0,N Current (RMS),A,8.3
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.58
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.18
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.59
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,feeder,10.0,N Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,53.93
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,45.3
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,51.6
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,66.8
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,232.6
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,197.9
532460,Fields Park Newport,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,223.6
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.09
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,32.43
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,29.78
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,28.91
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,feeder,40.0,N Current (RMS),A,46.3
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,141.0
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,127.2
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,124.2
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.51
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.72
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.22
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,feeder,30.0,N Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,40.7
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.4
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.14
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.77
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,feeder,20.0,N Current (RMS),A,8.6
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.93
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.64
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.85
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,feeder,10.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,31.2
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,44.0
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,43.0
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,45.75
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,65.8
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,191.0
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,185.4
532460,Fields Park Newport,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,196.2
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.12
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,24.66
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,24.2
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,25.72
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,feeder,40.0,N Current (RMS),A,43.3
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,110.1
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,103.8
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,110.9
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.29
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.2
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.66
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,feeder,30.0,N Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,35.1
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.6
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.02
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.1
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,feeder,20.0,N Current (RMS),A,6.9
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.11
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.31
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,feeder,10.0,N Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,34.08
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,37.1
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,40.79
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,66.1
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,150.4
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,159.3
532460,Fields Park Newport,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,175.4
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.82
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,24.41
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,25.85
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,29.21
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,feeder,40.0,N Current (RMS),A,45.5
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,107.8
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,111.1
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,125.1
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.73
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.97
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.34
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,feeder,30.0,N Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.1
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.8
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.8
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,feeder,20.0,N Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.17
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.16
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,feeder,10.0,N Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,34.11
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,33.3
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,47.51
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,76.0
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,149.0
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,144.7
532460,Fields Park Newport,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,203.9
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.41
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,25.46
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,25.6
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,24.61
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,feeder,40.0,N Current (RMS),A,45.2
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,111.4
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,110.6
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,105.0
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.55
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.27
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.96
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,feeder,30.0,N Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.7
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.26
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,feeder,20.0,N Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.63
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.5
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,feeder,10.0,N Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,35.9
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,33.16
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,39.18
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,64.0
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,154.7
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,145.0
532460,Fields Park Newport,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,167.0
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.42
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.49
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,22.38
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,16.96
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,21.14
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,feeder,40.0,N Current (RMS),A,38.9
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,101.4
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,75.7
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,92.0
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.75
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.91
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,feeder,30.0,N Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.17
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,feeder,20.0,N Current (RMS),A,8.3
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.92
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,feeder,10.0,N Current (RMS),A,9.4
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
