Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,31.48
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,24.0
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,33.16
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,58.8
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,140.7
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,109.5
532460,Fields Park Newport,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,143.9
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.19
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.87
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,23.03
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,16.1
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,24.81
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,feeder,40.0,N Current (RMS),A,42.3
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,104.2
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,72.6
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,107.4
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.15
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.57
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.21
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,feeder,30.0,N Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.57
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,feeder,20.0,N Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.09
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,feeder,10.0,N Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,32.0
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,22.54
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,39.33
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,70.8
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,143.0
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,104.0
532460,Fields Park Newport,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,169.7
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.65
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,22.9
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,17.04
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,21.79
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,feeder,40.0,N Current (RMS),A,40.6
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,103.2
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,75.5
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,95.1
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.55
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.09
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.02
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,feeder,30.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.37
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,feeder,20.0,N Current (RMS),A,7.0
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.16
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,feeder,10.0,N Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,31.6
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,32.27
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,24.03
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,33.29
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,62.0
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,143.4
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,108.2
532460,Fields Park Newport,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,145.1
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.03
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.28
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,24.26
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,16.62
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,21.78
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,feeder,40.0,N Current (RMS),A,39.2
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,107.1
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,73.7
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,93.9
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.59
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.14
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.79
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,feeder,30.0,N Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.84
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,feeder,20.0,N Current (RMS),A,8.8
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.94
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,feeder,10.0,N Current (RMS),A,8.5
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,31.7
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,35.57
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,24.52
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,34.67
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,61.0
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,154.4
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,109.4
532460,Fields Park Newport,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,149.1
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.18
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.26
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,23.06
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,17.08
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,22.69
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,feeder,40.0,N Current (RMS),A,40.2
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,102.6
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,75.5
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,99.0
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.66
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.28
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.53
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.38
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,feeder,30.0,N Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.6
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.07
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,feeder,20.0,N Current (RMS),A,7.4
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.24
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,feeder,10.0,N Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.7
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,31.8
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,32.58
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,24.83
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,36.95
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,67.2
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,142.5
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,110.7
532460,Fields Park Newport,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,161.2
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.31
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.45
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,25.23
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,15.91
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,23.6
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,feeder,40.0,N Current (RMS),A,42.1
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,110.4
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,71.1
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,101.2
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.95
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.59
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.63
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.25
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,feeder,30.0,N Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.04
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.15
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,feeder,20.0,N Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.9
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.38
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,feeder,10.0,N Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,31.9
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,35.77
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,23.07
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,37.37
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,68.6
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,154.5
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,104.2
532460,Fields Park Newport,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,159.9
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.75
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,26.85
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,17.0
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,22.69
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,feeder,40.0,N Current (RMS),A,41.0
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,116.1
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,74.4
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,96.5
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.63
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.33
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.5
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.08
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,feeder,30.0,N Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,feeder,20.0,N Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.93
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.54
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.33
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,feeder,10.0,N Current (RMS),A,8.4
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,32.0
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,36.97
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,24.34
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,35.66
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,62.6
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,158.4
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,108.5
532460,Fields Park Newport,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,151.3
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.42
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,29.62
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,17.14
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,21.5
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,feeder,40.0,N Current (RMS),A,46.5
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,127.8
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,75.4
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,92.3
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.68
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.9
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.37
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,feeder,30.0,N Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.67
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,feeder,20.0,N Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.89
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.35
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,feeder,10.0,N Current (RMS),A,8.3
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,32.0
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,38.59
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,25.42
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,33.89
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,59.8
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,165.9
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,112.5
532460,Fields Park Newport,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,145.0
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.51
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,29.41
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,16.51
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,22.77
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,feeder,40.0,N Current (RMS),A,45.0
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,127.3
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,72.8
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,97.5
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.86
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.59
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.42
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,feeder,30.0,N Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,feeder,20.0,N Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.55
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,feeder,10.0,N Current (RMS),A,8.3
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,32.1
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,38.62
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,23.97
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,35.6
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,60.9
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,166.4
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,106.8
532460,Fields Park Newport,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,152.2
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.67
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.25
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,30.35
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,16.41
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,23.53
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,feeder,40.0,N Current (RMS),A,48.7
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,129.8
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,72.4
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,100.4
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.73
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.25
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.56
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.54
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,feeder,30.0,N Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,feeder,20.0,N Current (RMS),A,6.1
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.74
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.88
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,feeder,10.0,N Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,32.1
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,40.24
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,23.48
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,36.17
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,68.0
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,171.2
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,105.0
532460,Fields Park Newport,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,153.8
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.2
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,29.48
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,15.56
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,26.1
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,feeder,40.0,N Current (RMS),A,48.1
