Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,127.7
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,69.4
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,111.4
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.97
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.56
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.26
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,feeder,30.0,N Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.02
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.93
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,feeder,20.0,N Current (RMS),A,8.3
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.74
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.61
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,feeder,10.0,N Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,32.2
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,39.21
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,22.22
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,40.91
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,73.3
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,168.8
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,100.6
532460,Fields Park Newport,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,174.2
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.4
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,32.32
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.64
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,27.09
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,feeder,40.0,N Current (RMS),A,55.2
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,138.8
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,73.3
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,116.1
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.11
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.73
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.69
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.03
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,feeder,30.0,N Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.9
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.95
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,feeder,20.0,N Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.16
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,feeder,10.0,N Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,32.3
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,44.99
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,23.8
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,41.49
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,82.7
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,191.9
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,106.2
532460,Fields Park Newport,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,178.3
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.3
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,34.87
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,17.22
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,25.4
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,feeder,40.0,N Current (RMS),A,56.0
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,148.5
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,74.9
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,107.9
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.89
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.81
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.5
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.63
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,feeder,30.0,N Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.22
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.8
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,feeder,20.0,N Current (RMS),A,8.9
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.51
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.63
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,feeder,10.0,N Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,49.41
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,24.58
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,38.46
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,80.2
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,209.0
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,108.2
532460,Fields Park Newport,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,163.4
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.91
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,33.59
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,18.75
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,24.06
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,feeder,40.0,N Current (RMS),A,54.8
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,143.5
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,80.6
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,102.5
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.62
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.28
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.93
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.86
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,feeder,30.0,N Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.29
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.89
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,feeder,20.0,N Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.69
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.25
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,feeder,10.0,N Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,46.85
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,26.7
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,36.08
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,74.4
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,198.6
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,115.8
532460,Fields Park Newport,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,153.5
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.06
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,35.0
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,16.64
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,24.53
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,feeder,40.0,N Current (RMS),A,57.5
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,150.2
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,73.4
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,105.1
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.16
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.82
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.02
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,feeder,30.0,N Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.1
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.07
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,feeder,20.0,N Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.3
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.74
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,feeder,10.0,N Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,49.53
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,24.36
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,36.62
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,80.0
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,211.1
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,108.2
532460,Fields Park Newport,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,156.9
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.6
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.27
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,35.84
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,16.62
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,22.17
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,feeder,40.0,N Current (RMS),A,61.1
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,153.6
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,74.1
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,95.8
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.66
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.52
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.84
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.43
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,feeder,30.0,N Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.3
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.15
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.36
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,feeder,20.0,N Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.01
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.53
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,feeder,10.0,N Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,50.53
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,24.04
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,33.49
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,86.6
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,215.2
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,108.2
532460,Fields Park Newport,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,144.5
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.14
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.59
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,35.18
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,15.57
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,22.44
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,feeder,40.0,N Current (RMS),A,60.9
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,150.7
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,70.0
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,96.9
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.42
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.92
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.48
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.53
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,feeder,30.0,N Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.1
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,feeder,20.0,N Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.95
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.02
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,feeder,10.0,N Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,32.6
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,49.1
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,22.67
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,34.09
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,85.3
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,209.0
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,103.6
532460,Fields Park Newport,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,147.0
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.62
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.09
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,33.2
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,15.69
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,23.2
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,feeder,40.0,N Current (RMS),A,53.4
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,144.2
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,71.2
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,100.0
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.42
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.64
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.94
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,feeder,30.0,N Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.65
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.61
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,feeder,20.0,N Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.96
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.05
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,feeder,10.0,N Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,32.7
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,45.23
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,22.28
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,34.8
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,73.6
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,195.8
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,103.6
532460,Fields Park Newport,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,150.0
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.92
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,34.33
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,16.26
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,24.94
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,feeder,40.0,N Current (RMS),A,55.9
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,148.0
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,72.5
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,107.4
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.46
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.53
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.86
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,feeder,30.0,N Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.9
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.25
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,feeder,20.0,N Current (RMS),A,6.4
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.49
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.49
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,feeder,10.0,N Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,32.8
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,46.54
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,23.73
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,38.85
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,77.0
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,199.6
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,107.0
532460,Fields Park Newport,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,167.9
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.89
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,33.92
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,16.82
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,24.71
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,feeder,40.0,N Current (RMS),A,51.3
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,146.1
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,74.6
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,105.4
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.44
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.68
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.89
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,feeder,30.0,N Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.3
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
