Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,feeder,20.0,N Current (RMS),A,7.9
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.63
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.86
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,feeder,10.0,N Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,32.9
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,46.26
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,24.24
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,38.27
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,69.8
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,198.1
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,108.9
532460,Fields Park Newport,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,163.4
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.68
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,33.81
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,17.11
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,25.33
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,feeder,40.0,N Current (RMS),A,50.6
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,146.5
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,76.2
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,108.5
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.73
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.38
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.1
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.25
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,feeder,30.0,N Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.5
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.48
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.76
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,feeder,20.0,N Current (RMS),A,8.4
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.28
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.41
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,feeder,10.0,N Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,45.61
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,24.62
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,39.75
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,69.4
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,196.6
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,111.1
532460,Fields Park Newport,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,170.6
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.03
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.57
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,32.43
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,16.13
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,27.79
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,feeder,40.0,N Current (RMS),A,54.7
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,140.4
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,73.0
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,119.3
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.03
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.89
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.82
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,feeder,30.0,N Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.03
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,feeder,20.0,N Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.1
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.56
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,feeder,10.0,N Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,44.59
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,23.33
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,44.02
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,84.4
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,191.8
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,107.1
532460,Fields Park Newport,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,189.2
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.6
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,31.5
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,17.17
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,23.52
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,feeder,40.0,N Current (RMS),A,50.8
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,136.9
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,76.2
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,101.6
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.93
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.53
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.79
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.44
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,feeder,30.0,N Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,feeder,20.0,N Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.93
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.58
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,feeder,10.0,N Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,42.68
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,24.44
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,36.57
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,69.7
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,184.5
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,110.0
532460,Fields Park Newport,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,157.5
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.28
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,32.01
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,17.44
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,23.53
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,feeder,40.0,N Current (RMS),A,52.6
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,139.3
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,77.2
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,102.6
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.4
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.2
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.88
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,feeder,30.0,N Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.03
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.03
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,feeder,20.0,N Current (RMS),A,8.6
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.93
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.31
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,feeder,10.0,N Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,43.37
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,25.62
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,37.75
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,70.9
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,187.6
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,114.2
532460,Fields Park Newport,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,163.0
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.62
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,31.96
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,18.72
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,31.62
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,feeder,40.0,N Current (RMS),A,49.2
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,138.5
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,81.4
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,133.8
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.79
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.47
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.91
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.09
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,feeder,30.0,N Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.4
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.11
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.23
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,feeder,20.0,N Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.99
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.63
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.73
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,feeder,10.0,N Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,33.2
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,43.53
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,26.76
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,46.67
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,74.3
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,187.4
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,117.8
532460,Fields Park Newport,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,197.9
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.36
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,33.15
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,17.38
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,33.19
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,feeder,40.0,N Current (RMS),A,57.5
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,144.4
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,76.8
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,142.4
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.63
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.65
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.41
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,feeder,30.0,N Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.5
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.39
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.29
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,feeder,20.0,N Current (RMS),A,6.4
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.21
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.6
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.13
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,feeder,10.0,N Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,33.3
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,45.37
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,25.4
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,49.02
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,86.4
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,196.5
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,113.2
532460,Fields Park Newport,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,211.4
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.8
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,34.08
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,18.59
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,32.0
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,feeder,40.0,N Current (RMS),A,54.2
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,148.1
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,81.7
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,136.6
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.52
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.73
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.5
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,feeder,30.0,N Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.7
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.35
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,feeder,20.0,N Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.25
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.67
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,feeder,10.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,33.3
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.26
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,47.21
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,26.82
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,46.5
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,77.6
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,203.8
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,118.9
532460,Fields Park Newport,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,199.0
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.76
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,36.11
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,16.72
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,32.39
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,feeder,40.0,N Current (RMS),A,62.3
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,156.0
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,74.7
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,138.3
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.6
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.79
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.36
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,feeder,30.0,N Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.8
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,feeder,20.0,N Current (RMS),A,7.0
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.94
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.45
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.2
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,feeder,10.0,N Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,33.4
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,50.24
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,24.87
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,47.47
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,86.7
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,215.8
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,111.6
532460,Fields Park Newport,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,203.0
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.22
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,34.01
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,18.23
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,33.13
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,feeder,40.0,N Current (RMS),A,57.7
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,147.2
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,80.5
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,141.3
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.92
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.79
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.89
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.62
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,feeder,30.0,N Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.23
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,feeder,20.0,N Current (RMS),A,8.3
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.88
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.42
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,feeder,10.0,N Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.3
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,33.4
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
