Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,47.14
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,26.47
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,48.4
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,83.8
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,203.0
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,118.0
532460,Fields Park Newport,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,207.0
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.35
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,34.36
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.63
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,34.07
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,feeder,40.0,N Current (RMS),A,64.8
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,148.1
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,74.6
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,145.2
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.21
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.06
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.67
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,feeder,30.0,N Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.5
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,feeder,20.0,N Current (RMS),A,8.6
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.47
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.35
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,feeder,10.0,N Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,33.5
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,47.63
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,24.75
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,48.42
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,91.6
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,204.2
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,111.5
532460,Fields Park Newport,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,206.9
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.74
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,35.66
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,18.08
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,32.6
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,feeder,40.0,N Current (RMS),A,61.3
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,151.4
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,78.7
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,137.0
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.73
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.58
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.71
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.22
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,feeder,30.0,N Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.7
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.9
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.39
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,feeder,20.0,N Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.7
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.19
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,feeder,10.0,N Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,33.5
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,49.15
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,25.82
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,46.4
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,87.3
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,207.5
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,113.6
532460,Fields Park Newport,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,195.5
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.06
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,38.16
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,17.96
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,31.62
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,feeder,40.0,N Current (RMS),A,61.5
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,161.4
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,78.3
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,133.2
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.91
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.85
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.1
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.93
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,feeder,30.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.87
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,feeder,20.0,N Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.21
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.58
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.87
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,feeder,10.0,N Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,33.6
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,53.03
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,26.24
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,47.29
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,89.2
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,223.0
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,115.3
532460,Fields Park Newport,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,200.4
